Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,3,4,45,65.5,7.5,2.75,11.45,9.5,0.0,0.0
2018,6,3,5,0,131.0,15.0,3.0,11.7,19.0,14.74,0.0
2018,6,3,5,15,266.5,25.0,3.05,12.25,51.5,19.73,8.77
2018,6,3,5,30,402.0,35.0,3.1,12.8,84.0,26.54,17.38
2018,6,3,5,45,487.5,42.0,3.15,13.35,128.5,30.18,21.13
2018,6,3,6,0,573.0,49.0,3.2,13.9,173.0,33.64,24.45
2018,6,3,6,15,628.0,54.5,3.1,14.75,222.5,60.32,31.02
2018,6,3,6,30,683.0,60.0,3.0,15.6,272.0,108.01,58.11
2018,6,3,6,45,721.0,64.0,2.9,16.4,323.5,155.06,92.81
2018,6,3,7,0,759.0,68.0,2.8,17.2,375.0,206.35,135.3
2018,6,3,7,15,786.0,71.0,2.8,18.1,426.0,258.02,180.37
2018,6,3,7,30,813.0,74.0,2.8,19.0,477.0,312.32,227.79
2018,6,3,7,45,833.0,76.5,2.8,19.85,526.5,369.32,276.71
2018,6,3,8,0,853.0,79.0,2.8,20.7,576.0,424.3,322.78
2018,6,3,8,15,868.5,81.5,2.8,21.5,623.0,478.36,366.76
2018,6,3,8,30,884.0,84.0,2.8,22.3,670.0,532.86,409.52
2018,6,3,8,45,896.0,86.0,2.75,23.1,713.5,585.15,448.98
2018,6,3,9,0,908.0,88.0,2.7,23.9,757.0,637.07,486.72
2018,6,3,9,15,917.5,89.0,2.7,24.65,795.0,685.79,521.2
2018,6,3,9,30,927.0,90.0,2.7,25.4,833.0,733.44,552.45
2018,6,3,9,45,933.5,92.0,2.7,26.15,866.0,778.54,580.58
2018,6,3,10,0,940.0,94.0,2.7,26.9,899.0,821.89,607.03
2018,6,3,10,15,945.5,95.0,2.7,27.5,925.5,861.52,630.92
2018,6,3,10,30,951.0,96.0,2.7,28.1,952.0,898.94,653.05
2018,6,3,10,45,954.5,96.5,2.75,28.75,971.5,931.74,672.16
2018,6,3,11,0,958.0,97.0,2.8,29.4,991.0,961.88,689.43
2018,6,3,11,15,960.5,97.5,2.9,29.8,1004.0,988.3,705.34
2018,6,3,11,30,963.0,98.0,3.0,30.2,1017.0,1011.76,719.38
2018,6,3,11,45,964.0,97.5,3.05,30.65,1022.0,1029.72,729.41
2018,6,3,12,0,965.0,97.0,3.1,31.1,1027.0,1044.47,737.51
2018,6,3,12,15,956.5,102.5,3.25,31.15,1022.5,1052.64,743.61
2018,6,3,12,30,948.0,108.0,3.4,31.2,1018.0,1057.39,747.7
2018,6,3,12,45,914.5,129.0,3.55,31.25,999.5,1049.51,743.93
2018,6,3,13,0,881.0,150.0,3.7,31.3,981.0,1038.28,738.16
2018,6,3,13,15,885.5,143.5,3.8,31.15,966.0,1034.24,737.27
2018,6,3,13,30,890.0,137.0,3.9,31.0,951.0,1026.89,734.3
2018,6,3,13,45,802.0,185.5,4.0,30.85,905.0,988.6,711.42
2018,6,3,14,0,714.0,234.0,4.1,30.7,859.0,948.17,687.09
2018,6,3,14,15,698.5,232.0,4.15,30.45,826.0,919.91,670.55
2018,6,3,14,30,683.0,230.0,4.2,30.2,793.0,889.73,652.51
2018,6,3,14,45,743.5,187.0,4.3,29.9,775.5,883.53,650.89
2018,6,3,15,0,804.0,144.0,4.4,29.6,758.0,868.16,642.98
2018,6,3,15,15,849.5,115.0,4.4,29.6,732.0,851.86,633.33
2018,6,3,15,30,895.0,86.0,4.4,29.6,706.0,825.67,616.94
2018,6,3,15,45,882.0,83.5,4.5,28.6,661.0,781.35,590.64
2018,6,3,16,0,869.0,81.0,4.6,27.6,616.0,735.66,562.95
2018,6,3,16,15,853.0,78.0,4.6,26.8,567.5,686.19,531.02
2018,6,3,16,30,837.0,75.0,4.6,26.0,519.0,636.1,497.39
2018,6,3,16,45,813.5,72.0,4.65,25.25,468.5,583.72,459.34
2018,6,3,17,0,790.0,69.0,4.7,24.5,418.0,529.01,418.2
2018,6,3,17,15,759.0,65.0,4.65,23.45,366.5,470.17,372.6
2018,6,3,17,30,728.0,61.0,4.6,22.4,315.0,413.22,326.74
2018,6,3,17,45,683.0,56.5,4.55,21.4,264.5,352.06,275.87
2018,6,3,18,0,638.0,52.0,4.5,20.4,214.0,294.77,226.53
2018,6,3,18,15,568.5,46.0,4.45,19.35,167.0,233.43,173.31
2018,6,3,18,30,499.0,40.0,4.4,18.3,120.0,178.29,124.92
2018,6,3,18,45,386.5,32.5,4.3,17.25,81.5,120.12,76.16
2018,6,3,19,0,274.0,25.0,4.2,16.2,43.0,71.24,27.53
2018,6,3,19,15,145.5,13.5,4.25,15.6,22.5,27.66,0.0
2018,6,3,19,30,17.0,2.0,4.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,8.5,1.0,4.3,14.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,4,4,45,79.0,8.0,3.7,9.7,10.5,0.0,0.0
2018,6,4,5,0,158.0,16.0,3.8,9.9,21.0,15.73,0.0
2018,6,4,5,15,297.5,24.5,3.85,10.45,54.0,19.19,8.59
2018,6,4,5,30,437.0,33.0,3.9,11.0,87.0,24.63,15.87
2018,6,4,5,45,521.0,39.5,3.95,11.6,132.0,27.97,19.32
2018,6,4,6,0,605.0,46.0,4.0,12.2,177.0,34.06,25.0
2018,6,4,6,15,658.0,50.5,4.05,13.05,226.5,61.1,31.08
2018,6,4,6,30,711.0,55.0,4.1,13.9,276.0,106.26,55.88
2018,6,4,6,45,747.5,58.0,4.15,14.75,327.5,153.72,91.25
2018,6,4,7,0,784.0,61.0,4.2,15.6,379.0,205.22,134.56
2018,6,4,7,15,810.0,64.0,4.25,16.45,430.5,261.5,184.17
2018,6,4,7,30,836.0,67.0,4.3,17.3,482.0,316.58,233.11
2018,6,4,7,45,855.5,69.5,4.35,18.15,532.0,371.12,281.12
2018,6,4,8,0,875.0,72.0,4.4,19.0,582.0,426.97,328.94
2018,6,4,8,15,890.0,74.0,4.45,19.65,629.0,481.37,374.52
2018,6,4,8,30,905.0,76.0,4.5,20.3,676.0,536.15,418.95
2018,6,4,8,45,916.0,78.0,4.6,21.0,719.5,588.82,460.46
2018,6,4,9,0,927.0,80.0,4.7,21.7,763.0,641.0,500.34
2018,6,4,9,15,931.0,84.5,4.75,22.05,800.5,690.25,537.39
2018,6,4,9,30,935.0,89.0,4.8,22.4,838.0,737.96,570.87
2018,6,4,9,45,935.5,94.0,4.85,22.75,869.5,781.83,600.6
2018,6,4,10,0,936.0,99.0,4.9,23.1,901.0,823.5,628.47
2018,6,4,10,15,942.5,100.0,5.0,23.2,928.5,863.82,656.08
2018,6,4,10,30,949.0,101.0,5.1,23.3,956.0,902.02,682.09
2018,6,4,10,45,954.0,101.0,5.2,23.35,976.5,935.61,704.98
2018,6,4,11,0,959.0,101.0,5.3,23.4,997.0,966.63,726.1
2018,6,4,11,15,962.0,101.5,5.45,23.25,1010.5,993.57,745.4
2018,6,4,11,30,965.0,102.0,5.6,23.1,1024.0,1017.58,762.8
2018,6,4,11,45,967.0,101.5,5.75,22.95,1029.5,1036.58,776.91
2018,6,4,12,0,969.0,101.0,5.9,22.8,1035.0,1052.4,788.99
2018,6,4,12,15,969.0,101.5,5.95,22.6,1033.5,1064.0,797.8
2018,6,4,12,30,969.0,102.0,6.0,22.4,1032.0,1072.26,804.48
2018,6,4,12,45,946.5,115.5,6.1,22.15,1016.5,1067.9,803.21
2018,6,4,13,0,924.0,129.0,6.2,21.9,1001.0,1060.18,799.79
2018,6,4,13,15,905.5,138.0,6.25,21.7,980.0,1048.73,793.4
2018,6,4,13,30,887.0,147.0,6.3,21.5,959.0,1034.3,785.03
2018,6,4,13,45,866.0,153.5,6.3,21.3,929.5,1018.27,775.32
2018,6,4,14,0,845.0,160.0,6.3,21.1,900.0,993.71,759.68
2018,6,4,14,15,860.5,144.5,6.3,20.9,876.0,978.3,750.53
2018,6,4,14,30,876.0,129.0,6.3,20.7,852.0,953.89,735.02
2018,6,4,14,45,894.5,113.0,6.25,20.45,823.5,933.58,722.35
2018,6,4,15,0,913.0,97.0,6.2,20.2,795.0,909.19,706.75
2018,6,4,15,15,883.0,102.0,6.2,20.2,747.0,862.34,674.43
2018,6,4,15,30,853.0,107.0,6.2,20.2,699.0,818.94,644.44
2018,6,4,15,45,840.0,101.5,6.15,19.5,652.5,772.72,613.54
2018,6,4,16,0,827.0,96.0,6.1,18.8,606.0,725.19,581.16
2018,6,4,16,15,836.0,86.5,6.1,18.2,566.5,687.6,555.78
2018,6,4,16,30,845.0,77.0,6.1,17.6,527.0,644.33,525.02
2018,6,4,16,45,818.0,73.5,6.05,17.0,473.5,588.93,482.03
2018,6,4,17,0,791.0,70.0,6.0,16.4,420.0,531.49,436.27
2018,6,4,17,15,751.0,67.0,5.9,15.75,366.5,469.06,385.05
2018,6,4,17,30,711.0,64.0,5.8,15.1,313.0,409.38,334.57
2018,6,4,17,45,662.5,58.5,5.7,14.45,261.5,346.5,280.11
2018,6,4,18,0,614.0,53.0,5.6,13.8,210.0,288.81,228.6
2018,6,4,18,15,527.5,47.5,5.5,13.2,161.5,223.03,170.32
2018,6,4,18,30,441.0,42.0,5.4,12.6,113.0,166.11,119.8
2018,6,4,18,45,337.0,33.5,5.25,11.95,77.0,111.54,72.97
2018,6,4,19,0,233.0,25.0,5.1,11.3,41.0,65.65,27.6
2018,6,4,19,15,124.5,13.5,5.05,10.95,21.5,25.76,0.0
2018,6,4,19,30,16.0,2.0,5.0,10.6,2.0,0.0,0.0
2018,6,4,19,45,8.0,1.0,4.95,10.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,4,45,50.5,8.5,3.6,7.9,10.0,0.0,0.0
2018,6,5,5,0,101.0,17.0,3.7,8.1,20.0,16.71,0.0
2018,6,5,5,15,226.0,29.0,3.8,8.55,52.0,22.74,11.48
2018,6,5,5,30,351.0,41.0,3.9,9.0,84.0,32.32,22.79
2018,6,5,5,45,442.5,49.5,4.0,9.5,129.0,36.96,27.57
2018,6,5,6,0,534.0,58.0,4.1,10.0,174.0,41.36,31.84
2018,6,5,6,15,593.0,64.5,4.1,10.55,224.0,67.92,38.75
2018,6,5,6,30,652.0,71.0,4.1,11.1,274.0,112.09,63.86
2018,6,5,6,45,692.5,75.5,4.1,11.6,325.5,158.51,98.8
2018,6,5,7,0,733.0,80.0,4.1,12.1,377.0,212.34,144.26
2018,6,5,7,15,762.5,83.5,4.05,12.6,428.5,263.62,189.98
2018,6,5,7,30,792.0,87.0,4.0,13.1,480.0,317.86,238.58
2018,6,5,7,45,815.0,90.0,4.0,13.65,531.0,372.03,286.77
2018,6,5,8,0,838.0,93.0,4.0,14.2,582.0,428.0,335.3
2018,6,5,8,15,855.5,95.5,3.95,14.7,629.5,482.5,381.39
2018,6,5,8,30,873.0,98.0,3.9,15.2,677.0,540.1,428.36
2018,6,5,8,45,887.0,99.5,3.85,15.75,721.0,592.57,469.95
2018,6,5,9,0,901.0,101.0,3.8,16.3,765.0,644.86,510.08
2018,6,5,9,15,915.5,100.0,3.8,16.7,805.0,694.71,547.72
2018,6,5,9,30,930.0,99.0,3.8,17.1,845.0,743.89,582.74
2018,6,5,9,45,943.0,97.0,3.8,17.55,879.5,790.1,613.8
2018,6,5,10,0,956.0,95.0,3.8,18.0,914.0,835.02,643.5
2018,6,5,10,15,952.5,100.5,3.85,18.35,937.5,872.28,667.95
2018,6,5,10,30,949.0,106.0,3.9,18.7,961.0,906.74,690.3
2018,6,5,10,45,891.0,146.5,3.95,19.05,963.0,924.31,700.91
2018,6,5,11,0,833.0,187.0,4.0,19.4,965.0,939.67,710.15
2018,6,5,11,15,884.0,157.0,4.1,19.6,992.5,975.25,733.93
2018,6,5,11,30,935.0,127.0,4.2,19.8,1020.0,1013.76,759.44
2018,6,5,11,45,959.0,111.5,4.3,19.95,1032.0,1038.77,775.92
2018,6,5,12,0,983.0,96.0,4.4,20.1,1044.0,1061.03,790.7
2018,6,5,12,15,979.0,98.0,4.5,20.1,1040.5,1070.35,797.61
2018,6,5,12,30,975.0,100.0,4.6,20.1,1037.0,1076.23,802.61
2018,6,5,12,45,968.0,103.5,4.75,20.15,1026.0,1077.22,804.79
2018,6,5,13,0,961.0,107.0,4.9,20.2,1015.0,1074.8,804.8
2018,6,5,13,15,951.0,111.0,4.95,20.0,996.0,1066.56,800.84
2018,6,5,13,30,941.0,115.0,5.0,19.8,977.0,1055.09,794.83
2018,6,5,13,45,930.0,117.0,5.1,19.65,951.0,1037.45,784.95
2018,6,5,14,0,919.0,119.0,5.2,19.5,925.0,1016.86,773.05
2018,6,5,14,15,905.0,121.0,5.25,19.2,892.0,990.62,757.27
2018,6,5,14,30,891.0,123.0,5.3,18.9,859.0,961.88,739.67
2018,6,5,14,45,907.0,109.0,5.35,18.55,830.0,941.05,727.71
2018,6,5,15,0,923.0,95.0,5.4,18.2,801.0,916.3,712.86
2018,6,5,15,15,912.0,92.5,5.4,18.2,759.0,877.19,686.35
2018,6,5,15,30,901.0,90.0,5.4,18.2,717.0,836.1,658.26
2018,6,5,15,45,889.0,87.5,5.4,17.4,672.0,792.45,629.99
2018,6,5,16,0,877.0,85.0,5.4,16.6,627.0,747.34,600.12
2018,6,5,16,15,860.5,82.5,5.35,16.1,578.5,697.84,565.47
2018,6,5,16,30,844.0,80.0,5.3,15.6,530.0,650.68,531.35
2018,6,5,16,45,820.5,76.5,5.25,15.1,478.5,594.57,487.84
2018,6,5,17,0,797.0,73.0,5.2,14.6,427.0,539.01,443.5
2018,6,5,17,15,763.5,69.0,5.1,14.1,374.5,478.54,393.74
2018,6,5,17,30,730.0,65.0,5.0,13.6,322.0,420.16,344.17
2018,6,5,17,45,683.0,60.5,4.95,13.05,271.0,357.99,290.21
2018,6,5,18,0,636.0,56.0,4.9,12.5,220.0,300.92,239.05
2018,6,5,18,15,563.5,50.0,4.7,11.95,172.0,237.68,182.31
2018,6,5,18,30,491.0,44.0,4.5,11.4,124.0,181.78,131.78
2018,6,5,18,45,376.0,36.0,4.35,10.85,85.0,122.58,80.95
2018,6,5,19,0,261.0,28.0,4.2,10.3,46.0,73.28,32.95
2018,6,5,19,15,138.5,15.0,4.15,9.95,24.0,28.83,0.0
2018,6,5,19,30,16.0,2.0,4.1,9.6,2.0,0.0,0.0
2018,6,5,19,45,8.0,1.0,4.05,9.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,6,4,45,7.0,6.0,3.65,8.3,6.0,0.0,0.0
2018,6,6,5,0,14.0,12.0,3.7,8.5,12.0,11.8,0.0
2018,6,6,5,15,35.0,27.0,3.8,8.85,30.5,23.78,12.35
2018,6,6,5,30,56.0,42.0,3.9,9.2,49.0,36.36,26.32
2018,6,6,5,45,88.5,61.0,3.95,9.6,77.5,51.65,40.7
2018,6,6,6,0,121.0,80.0,4.0,10.0,106.0,66.55,54.52
2018,6,6,6,15,184.0,97.0,4.0,10.4,148.5,84.42,62.77
2018,6,6,6,30,247.0,114.0,4.0,10.8,191.0,116.39,84.21
2018,6,6,6,45,358.5,119.0,4.05,11.15,253.0,148.46,105.24
2018,6,6,7,0,470.0,124.0,4.1,11.5,315.0,196.34,141.75
2018,6,6,7,15,481.0,134.5,4.1,11.85,352.5,235.59,176.56
2018,6,6,7,30,492.0,145.0,4.1,12.2,390.0,275.91,212.46
2018,6,6,7,45,410.0,186.5,4.15,12.55,404.5,311.24,245.28
2018,6,6,8,0,328.0,228.0,4.2,12.9,419.0,340.61,271.25
2018,6,6,8,15,444.5,215.0,4.25,13.35,497.0,399.6,318.99
2018,6,6,8,30,561.0,202.0,4.3,13.8,575.0,471.98,377.2
2018,6,6,8,45,534.5,230.0,4.35,14.25,604.0,512.11,408.63
2018,6,6,9,0,508.0,258.0,4.4,14.7,633.0,549.15,436.77
2018,6,6,9,15,464.0,292.0,4.45,15.05,648.0,577.24,457.12
2018,6,6,9,30,420.0,326.0,4.5,15.4,663.0,600.85,473.46
2018,6,6,9,45,473.0,324.0,4.55,15.8,718.0,658.1,516.57
2018,6,6,10,0,526.0,322.0,4.6,16.2,773.0,718.36,561.09
2018,6,6,10,15,601.5,294.0,4.7,16.4,824.5,774.19,603.5
2018,6,6,10,30,677.0,266.0,4.8,16.6,876.0,833.81,648.23
2018,6,6,10,45,633.5,299.5,4.9,16.85,880.0,850.8,658.35
2018,6,6,11,0,590.0,333.0,5.0,17.1,884.0,864.67,666.31
2018,6,6,11,15,652.5,297.0,5.15,17.25,914.0,903.98,696.74
2018,6,6,11,30,715.0,261.0,5.3,17.4,944.0,944.36,727.2
2018,6,6,11,45,699.5,274.0,5.4,17.55,945.5,957.3,736.09
2018,6,6,12,0,684.0,287.0,5.5,17.7,947.0,967.43,742.72
2018,6,6,12,15,801.0,209.5,5.6,17.75,980.5,1011.27,774.49
2018,6,6,12,30,918.0,132.0,5.7,17.8,1014.0,1051.77,803.09
2018,6,6,12,45,909.0,136.0,5.8,17.85,1002.5,1051.22,803.29
2018,6,6,13,0,900.0,140.0,5.9,17.9,991.0,1047.48,801.61
2018,6,6,13,15,897.0,138.5,5.9,17.8,974.0,1041.01,797.92
2018,6,6,13,30,894.0,137.0,5.9,17.7,957.0,1031.37,792.13
2018,6,6,13,45,889.0,135.5,5.9,17.65,933.5,1016.63,782.74
2018,6,6,14,0,884.0,134.0,5.9,17.6,910.0,998.9,771.33
2018,6,6,14,15,877.0,131.5,5.9,17.4,879.5,975.32,756.28
2018,6,6,14,30,870.0,129.0,5.9,17.2,849.0,949.02,739.31
2018,6,6,14,45,861.0,127.0,5.9,17.0,813.5,918.87,719.52
2018,6,6,15,0,852.0,125.0,5.9,16.8,778.0,891.27,701.53
2018,6,6,15,15,838.5,122.5,5.9,16.8,736.5,852.11,674.43
2018,6,6,15,30,825.0,120.0,5.9,16.8,695.0,811.28,645.94
2018,6,6,15,45,808.5,117.5,5.85,16.2,650.0,766.67,615.59
2018,6,6,16,0,792.0,115.0,5.8,15.6,605.0,721.06,584.06
2018,6,6,16,15,770.0,111.0,5.8,15.15,556.0,669.26,546.8
2018,6,6,16,30,748.0,107.0,5.8,14.7,507.0,619.12,508.56
2018,6,6,16,45,718.0,103.0,5.75,14.2,456.5,562.68,464.3
2018,6,6,17,0,688.0,99.0,5.7,13.7,406.0,507.53,419.92
2018,6,6,17,15,646.5,94.0,5.6,13.15,354.5,446.91,369.87
2018,6,6,17,30,605.0,89.0,5.5,12.6,303.0,389.31,321.0
2018,6,6,17,45,547.5,83.0,5.4,12.05,253.5,327.23,267.31
2018,6,6,18,0,490.0,77.0,5.3,11.5,204.0,270.34,216.96
2018,6,6,18,15,410.0,67.5,5.1,11.1,158.0,207.38,161.35
2018,6,6,18,30,330.0,58.0,4.9,10.7,112.0,154.32,114.47
2018,6,6,18,45,224.5,43.5,4.65,10.25,75.0,99.13,67.86
2018,6,6,19,0,119.0,29.0,4.4,9.8,38.0,51.35,24.52
2018,6,6,19,15,61.0,15.0,4.4,9.7,19.5,21.03,0.0
2018,6,6,19,30,3.0,1.0,4.4,9.6,1.0,0.0,0.0
2018,6,6,19,45,1.5,0.5,4.35,9.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,4,45,22.5,7.0,3.85,7.95,8.0,0.0,0.0
2018,6,7,5,0,45.0,14.0,3.9,8.1,16.0,13.76,0.0
2018,6,7,5,15,135.0,30.5,4.0,8.55,45.5,23.96,12.6
2018,6,7,5,30,225.0,47.0,4.1,9.0,75.0,36.32,26.31
2018,6,7,5,45,313.0,59.5,4.25,9.45,117.0,44.8,34.61
2018,6,7,6,0,401.0,72.0,4.4,9.9,159.0,52.87,42.24
2018,6,7,6,15,465.0,81.0,4.45,10.4,207.0,77.8,50.26
2018,6,7,6,30,529.0,90.0,4.5,10.9,255.0,118.11,74.08
2018,6,7,6,45,576.0,96.5,4.5,11.45,305.5,160.39,105.62
2018,6,7,7,0,623.0,103.0,4.5,12.0,356.0,207.97,145.15
2018,6,7,7,15,658.0,108.0,4.5,12.5,407.0,256.29,187.61
2018,6,7,7,30,693.0,113.0,4.5,13.0,458.0,308.24,233.57
2018,6,7,7,45,720.5,117.0,4.5,13.45,508.0,360.0,279.29
2018,6,7,8,0,748.0,121.0,4.5,13.9,558.0,414.12,326.08
2018,6,7,8,15,768.5,124.5,4.5,14.4,605.0,469.06,372.36
2018,6,7,8,30,789.0,128.0,4.5,14.9,652.0,522.47,416.22
2018,6,7,8,45,805.5,131.0,4.45,15.4,696.0,574.09,457.34
2018,6,7,9,0,822.0,134.0,4.4,15.9,740.0,625.99,497.44
2018,6,7,9,15,841.5,132.0,4.45,16.35,780.5,675.12,535.01
2018,6,7,9,30,861.0,130.0,4.5,16.8,821.0,724.7,572.03
2018,6,7,9,45,879.5,126.5,4.55,17.2,857.0,770.95,604.29
2018,6,7,10,0,898.0,123.0,4.6,17.6,893.0,816.48,635.4
2018,6,7,10,15,904.5,124.0,4.75,17.85,920.0,855.57,662.6
2018,6,7,10,30,911.0,125.0,4.9,18.1,947.0,892.63,688.28
2018,6,7,10,45,915.0,127.0,5.05,18.35,967.5,926.29,711.48
2018,6,7,11,0,919.0,129.0,5.2,18.6,988.0,957.46,732.92
2018,6,7,11,15,923.0,129.0,5.3,18.7,1001.5,984.06,751.27
2018,6,7,11,30,927.0,129.0,5.4,18.8,1015.0,1007.91,767.76
2018,6,7,11,45,929.5,128.0,5.5,18.9,1021.0,1026.47,780.67
2018,6,7,12,0,932.0,127.0,5.6,19.0,1027.0,1042.0,791.61
2018,6,7,12,15,932.0,127.5,5.65,19.05,1025.5,1053.46,799.63
2018,6,7,12,30,932.0,128.0,5.7,19.1,1024.0,1061.71,805.59
2018,6,7,12,45,931.5,126.5,5.7,19.15,1015.0,1064.2,807.33
2018,6,7,13,0,931.0,125.0,5.7,19.2,1006.0,1063.38,806.96
2018,6,7,13,15,929.5,123.5,5.7,19.2,990.0,1058.24,803.91
2018,6,7,13,30,928.0,122.0,5.7,19.2,974.0,1049.8,798.74
2018,6,7,13,45,924.5,120.5,5.7,19.25,951.0,1036.14,789.91
2018,6,7,14,0,921.0,119.0,5.7,19.3,928.0,1019.33,779.02
2018,6,7,14,15,915.5,117.0,5.7,19.2,898.0,997.02,764.82
2018,6,7,14,30,910.0,115.0,5.7,19.1,868.0,971.82,748.64
2018,6,7,14,45,904.0,112.0,5.7,19.0,833.0,942.36,729.42
2018,6,7,15,0,898.0,109.0,5.7,18.9,798.0,910.3,708.3
2018,6,7,15,15,886.0,107.0,5.7,18.9,756.5,871.79,682.15
2018,6,7,15,30,874.0,105.0,5.7,18.9,715.0,831.42,654.48
2018,6,7,15,45,861.0,101.5,5.55,18.45,669.5,790.87,626.88
2018,6,7,16,0,848.0,98.0,5.4,18.0,624.0,744.86,594.94
2018,6,7,16,15,832.0,93.5,5.35,17.6,575.5,694.53,559.63
2018,6,7,16,30,816.0,89.0,5.3,17.2,527.0,643.58,522.18
2018,6,7,16,45,792.5,85.0,5.2,16.75,476.0,588.2,479.34
2018,6,7,17,0,769.0,81.0,5.1,16.3,425.0,533.39,435.78
2018,6,7,17,15,734.5,77.0,5.0,15.65,373.0,473.7,387.32
2018,6,7,17,30,700.0,73.0,4.9,15.0,321.0,417.35,340.06
2018,6,7,17,45,651.5,67.5,4.8,14.4,270.0,354.95,286.48
2018,6,7,18,0,603.0,62.0,4.7,13.8,219.0,296.8,235.09
2018,6,7,18,15,530.0,55.0,4.45,13.1,171.5,233.84,179.31
2018,6,7,18,30,457.0,48.0,4.2,12.4,124.0,178.26,129.69
2018,6,7,18,45,344.0,38.5,4.0,11.7,85.0,119.37,79.65
2018,6,7,19,0,231.0,29.0,3.8,11.0,46.0,70.92,34.52
2018,6,7,19,15,122.0,15.5,3.8,10.65,24.0,27.95,0.0
2018,6,7,19,30,13.0,2.0,3.8,10.3,2.0,0.0,0.0
2018,6,7,19,45,6.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,8,4,45,64.0,8.0,2.45,7.75,10.0,0.0,0.0
2018,6,8,5,0,128.0,16.0,2.6,8.1,20.0,15.73,0.0
2018,6,8,5,15,254.5,27.5,2.75,8.75,53.0,22.05,11.22
2018,6,8,5,30,381.0,39.0,2.9,9.4,86.0,30.22,20.95
2018,6,8,5,45,465.0,46.5,3.05,10.1,130.0,34.08,24.95
2018,6,8,6,0,549.0,54.0,3.2,10.8,174.0,37.76,28.51
2018,6,8,6,15,605.0,60.0,3.1,11.45,223.5,64.73,35.45
2018,6,8,6,30,661.0,66.0,3.0,12.1,273.0,108.78,60.37
2018,6,8,6,45,699.5,70.5,2.95,12.75,324.0,158.24,97.73
2018,6,8,7,0,738.0,75.0,2.9,13.4,375.0,208.76,140.12
2018,6,8,7,15,765.5,79.0,2.85,14.15,426.0,260.18,185.5
2018,6,8,7,30,793.0,83.0,2.8,14.9,477.0,314.33,233.35
2018,6,8,7,45,814.0,86.0,2.8,15.6,526.5,367.75,280.17
2018,6,8,8,0,835.0,89.0,2.8,16.3,576.0,422.75,327.04
2018,6,8,8,15,850.5,91.5,2.8,17.0,622.5,478.81,373.28
2018,6,8,8,30,866.0,94.0,2.8,17.7,669.0,532.39,416.13
2018,6,8,8,45,878.0,96.5,2.85,18.4,712.0,584.24,456.41
2018,6,8,9,0,890.0,99.0,2.9,19.1,755.0,635.77,495.16
2018,6,8,9,15,898.5,100.5,2.95,19.75,792.5,683.51,530.09
2018,6,8,9,30,907.0,102.0,3.0,20.4,830.0,730.15,562.36
2018,6,8,9,45,912.5,104.5,3.05,21.05,862.0,774.2,591.06
2018,6,8,10,0,918.0,107.0,3.1,21.7,894.0,816.5,618.13
2018,6,8,10,15,923.5,108.0,3.15,22.3,920.5,855.42,642.64
2018,6,8,10,30,929.0,109.0,3.2,22.9,947.0,892.21,665.45
2018,6,8,10,45,933.0,109.5,3.25,23.45,966.5,924.89,685.42
2018,6,8,11,0,937.0,110.0,3.3,24.0,986.0,955.03,703.57
2018,6,8,11,15,940.0,109.5,3.4,24.4,998.5,980.58,719.37
2018,6,8,11,30,943.0,109.0,3.5,24.8,1011.0,1003.26,733.32
2018,6,8,11,45,944.0,109.0,3.6,25.2,1016.0,1021.55,744.42
2018,6,8,12,0,945.0,109.0,3.7,25.6,1021.0,1036.73,753.58
2018,6,8,12,15,942.5,110.0,3.85,25.7,1018.0,1046.28,760.43
2018,6,8,12,30,940.0,111.0,4.0,25.8,1015.0,1052.55,765.27
2018,6,8,12,45,935.5,112.0,4.2,25.9,1004.5,1053.53,767.1
2018,6,8,13,0,931.0,113.0,4.4,26.0,994.0,1051.2,766.87
2018,6,8,13,15,928.0,112.0,4.55,25.9,977.5,1045.04,764.51
2018,6,8,13,30,925.0,111.0,4.7,25.8,961.0,1035.61,760.52
2018,6,8,13,45,920.5,110.0,4.85,25.7,937.5,1021.5,753.53
2018,6,8,14,0,916.0,109.0,5.0,25.6,914.0,1004.28,744.46
2018,6,8,14,15,910.5,106.5,5.15,25.35,884.0,981.52,732.03
2018,6,8,14,30,905.0,104.0,5.3,25.1,854.0,955.88,717.52
2018,6,8,14,45,898.0,101.5,5.45,24.85,819.0,926.14,700.01
2018,6,8,15,0,891.0,99.0,5.6,24.6,784.0,893.89,680.51
2018,6,8,15,15,879.5,97.0,5.6,24.6,743.0,856.01,655.34
2018,6,8,15,30,868.0,95.0,5.6,24.6,702.0,816.27,628.68
2018,6,8,15,45,856.0,92.0,5.8,23.7,657.5,773.39,602.5
2018,6,8,16,0,844.0,89.0,6.0,22.8,613.0,729.12,574.57
2018,6,8,16,15,830.0,84.0,5.95,22.15,565.5,680.1,541.01
2018,6,8,16,30,816.0,79.0,5.9,21.5,518.0,633.23,507.9
2018,6,8,16,45,796.0,75.0,5.9,20.85,468.5,580.05,467.71
2018,6,8,17,0,776.0,71.0,5.9,20.2,419.0,527.14,426.47
2018,6,8,17,15,747.5,66.5,5.75,19.45,368.5,469.78,380.25
2018,6,8,17,30,719.0,62.0,5.6,18.7,318.0,414.05,333.87
2018,6,8,17,45,679.5,57.0,5.4,17.95,269.0,355.05,283.38
2018,6,8,18,0,640.0,52.0,5.2,17.2,220.0,299.35,234.21
2018,6,8,18,15,577.0,46.0,5.0,16.45,173.0,239.58,181.14
2018,6,8,18,30,514.0,40.0,4.8,15.7,126.0,185.38,132.5
2018,6,8,18,45,413.0,33.0,4.55,14.9,87.5,128.72,83.89
2018,6,8,19,0,312.0,26.0,4.3,14.1,49.0,81.16,39.08
2018,6,8,19,15,174.0,15.5,4.25,13.65,26.5,33.58,0.0
2018,6,8,19,30,36.0,5.0,4.2,13.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,12.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.9,10.15,6.0,0.0,0.0
2018,6,9,5,0,15.0,11.0,4.1,10.3,12.0,10.81,0.0
2018,6,9,5,15,11.0,12.0,4.3,10.6,13.0,11.67,3.24
2018,6,9,5,30,7.0,13.0,4.5,10.9,14.0,12.64,5.42
2018,6,9,5,45,3.5,15.0,4.7,11.2,15.5,14.46,7.3
2018,6,9,6,0,0.0,17.0,4.9,11.5,17.0,16.39,9.16
2018,6,9,6,15,1.5,39.5,4.95,11.7,40.0,38.19,27.29
2018,6,9,6,30,3.0,62.0,5.0,11.9,63.0,60.19,46.07
2018,6,9,6,45,32.5,108.5,5.1,12.05,121.5,104.39,82.24
2018,6,9,7,0,62.0,155.0,5.2,12.2,180.0,152.54,121.36
2018,6,9,7,15,90.5,179.0,5.15,12.35,221.0,185.51,147.78
2018,6,9,7,30,119.0,203.0,5.1,12.5,262.0,218.62,174.52
2018,6,9,7,45,175.0,227.0,5.05,12.6,324.0,268.08,214.33
2018,6,9,8,0,231.0,251.0,5.0,12.7,386.0,323.55,259.13
2018,6,9,8,15,295.5,260.5,5.05,13.0,447.5,373.31,299.31
2018,6,9,8,30,360.0,270.0,5.1,13.3,509.0,432.09,346.55
2018,6,9,8,45,386.5,281.0,5.1,13.6,553.0,476.79,382.04
2018,6,9,9,0,413.0,292.0,5.1,13.9,597.0,522.14,417.57
2018,6,9,9,15,399.5,314.0,5.15,14.4,621.5,555.92,442.69
2018,6,9,9,30,386.0,336.0,5.2,14.9,646.0,586.65,464.99
2018,6,9,9,45,416.0,344.0,5.2,15.35,690.0,634.24,500.51
2018,6,9,10,0,446.0,352.0,5.2,15.8,734.0,684.0,537.02
2018,6,9,10,15,468.0,359.5,5.25,16.35,771.5,727.99,568.56
2018,6,9,10,30,490.0,367.0,5.3,16.9,809.0,772.32,599.93
2018,6,9,10,45,618.5,303.0,5.35,17.4,873.5,840.42,651.98
2018,6,9,11,0,747.0,239.0,5.4,17.9,938.0,914.04,706.04
2018,6,9,11,15,675.5,289.0,5.5,18.2,927.5,917.0,705.8
2018,6,9,11,30,604.0,339.0,5.6,18.5,917.0,915.71,701.84
2018,6,9,11,45,587.0,339.0,5.7,18.8,903.5,912.87,699.27
2018,6,9,12,0,570.0,339.0,5.8,19.1,890.0,907.42,694.88
2018,6,9,12,15,452.0,395.5,5.85,19.15,832.0,856.02,654.56
2018,6,9,12,30,334.0,452.0,5.9,19.2,774.0,797.06,608.63
2018,6,9,12,45,411.0,423.0,5.95,19.25,815.0,848.21,648.46
2018,6,9,13,0,488.0,394.0,6.0,19.3,856.0,903.44,690.26
2018,6,9,13,15,645.5,295.5,6.05,19.25,895.5,961.27,737.7
2018,6,9,13,30,803.0,197.0,6.1,19.2,935.0,1009.38,773.8
2018,6,9,13,45,705.0,247.0,6.15,19.2,883.0,962.41,741.41
2018,6,9,14,0,607.0,297.0,6.2,19.2,831.0,909.77,702.55
2018,6,9,14,15,510.5,320.5,6.2,19.1,759.0,832.23,645.34
2018,6,9,14,30,414.0,344.0,6.2,19.0,687.0,757.15,589.06
2018,6,9,14,45,475.5,304.0,6.25,18.85,682.0,762.35,596.78
2018,6,9,15,0,537.0,264.0,6.3,18.7,677.0,762.38,600.36
2018,6,9,15,15,506.5,257.0,6.3,18.7,630.0,713.46,564.29
2018,6,9,15,30,476.0,250.0,6.3,18.7,583.0,664.82,528.2
2018,6,9,15,45,471.0,233.0,6.35,18.3,544.5,626.23,500.94
2018,6,9,16,0,466.0,216.0,6.4,17.9,506.0,586.64,472.36
2018,6,9,16,15,545.5,172.0,6.35,17.5,485.5,576.9,468.18
2018,6,9,16,30,625.0,128.0,6.3,17.1,465.0,562.39,459.47
2018,6,9,16,45,612.0,117.0,6.25,16.7,420.5,514.33,421.85
2018,6,9,17,0,599.0,106.0,6.2,16.3,376.0,466.24,383.33
2018,6,9,17,15,517.5,106.5,6.05,15.8,319.5,394.72,324.39
2018,6,9,17,30,436.0,107.0,5.9,15.3,263.0,328.07,268.57
2018,6,9,17,45,386.5,94.0,5.75,14.75,216.5,270.73,219.77
2018,6,9,18,0,337.0,81.0,5.6,14.2,170.0,218.08,174.1
2018,6,9,18,15,304.5,67.5,5.35,13.65,135.0,175.22,135.84
2018,6,9,18,30,272.0,54.0,5.1,13.1,100.0,135.7,100.17
2018,6,9,18,45,206.5,40.0,4.85,12.5,68.5,92.13,62.66
2018,6,9,19,0,141.0,26.0,4.6,11.9,37.0,54.21,27.54
2018,6,9,19,15,79.0,15.0,4.4,11.6,20.5,23.17,0.0
2018,6,9,19,30,17.0,4.0,4.2,11.3,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,10.95,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,6,10,4,45,25.5,7.0,2.55,7.05,8.0,0.0,0.0
2018,6,10,5,0,51.0,14.0,2.7,7.4,16.0,13.76,0.0
2018,6,10,5,15,119.5,28.0,2.85,8.0,40.5,21.81,11.18
2018,6,10,5,30,188.0,42.0,3.0,8.6,65.0,32.11,22.69
2018,6,10,5,45,248.5,55.5,3.15,9.2,101.0,41.49,31.71
2018,6,10,6,0,309.0,69.0,3.3,9.8,137.0,50.4,40.05
2018,6,10,6,15,374.0,79.5,3.4,10.6,182.5,73.25,48.53
2018,6,10,6,30,439.0,90.0,3.5,11.4,228.0,109.93,70.65
2018,6,10,6,45,494.0,97.5,3.6,12.2,278.0,149.33,99.56
2018,6,10,7,0,549.0,105.0,3.7,13.0,328.0,194.89,136.52
2018,6,10,7,15,614.0,106.5,3.75,13.7,387.0,243.55,177.46
2018,6,10,7,30,679.0,108.0,3.8,14.4,446.0,299.07,224.84
2018,6,10,7,45,755.0,99.5,3.85,15.15,511.0,358.64,275.32
2018,6,10,8,0,831.0,91.0,3.9,15.9,576.0,422.5,328.82
2018,6,10,8,15,847.5,93.5,3.85,16.5,623.0,476.07,373.73
2018,6,10,8,30,864.0,96.0,3.8,17.1,670.0,532.7,419.5
2018,6,10,8,45,877.0,98.5,3.75,17.7,713.5,585.01,460.57
2018,6,10,9,0,890.0,101.0,3.7,18.3,757.0,637.1,500.15
2018,6,10,9,15,901.5,101.0,3.7,18.8,795.5,685.39,536.13
2018,6,10,9,30,913.0,101.0,3.7,19.3,834.0,732.81,569.58
2018,6,10,9,45,922.0,102.0,3.65,19.8,867.5,778.26,599.57
2018,6,10,10,0,931.0,103.0,3.6,20.3,901.0,822.2,628.01
2018,6,10,10,15,936.5,103.0,3.6,20.7,927.0,860.62,652.68
2018,6,10,10,30,942.0,103.0,3.6,21.1,953.0,896.87,675.63
2018,6,10,10,45,946.0,103.5,3.55,21.55,973.0,929.95,695.78
2018,6,10,11,0,950.0,104.0,3.5,22.0,993.0,960.46,713.99
2018,6,10,11,15,954.0,102.5,3.5,22.25,1005.5,986.27,729.84
2018,6,10,11,30,958.0,101.0,3.5,22.5,1018.0,1009.22,743.79
2018,6,10,11,45,961.0,99.5,3.55,22.8,1023.5,1028.22,755.38
2018,6,10,12,0,964.0,98.0,3.6,23.1,1029.0,1044.1,765.0
2018,6,10,12,15,963.5,97.5,3.7,23.25,1026.5,1054.33,771.85
2018,6,10,12,30,963.0,97.0,3.8,23.4,1024.0,1061.22,776.67
2018,6,10,12,45,962.0,95.5,3.9,23.6,1014.5,1063.22,778.26
2018,6,10,13,0,961.0,94.0,4.0,23.8,1005.0,1061.81,777.77
2018,6,10,13,15,958.0,93.5,4.1,23.75,988.0,1056.03,775.29
2018,6,10,13,30,955.0,93.0,4.2,23.7,971.0,1046.9,770.71
2018,6,10,13,45,951.0,91.0,4.3,23.7,947.0,1031.89,762.19
2018,6,10,14,0,947.0,89.0,4.4,23.7,923.0,1013.66,751.57
2018,6,10,14,15,941.5,87.5,4.5,23.5,893.0,991.4,738.85
2018,6,10,14,30,936.0,86.0,4.6,23.3,863.0,966.18,724.45
2018,6,10,14,45,928.0,85.0,4.7,23.1,827.5,936.42,706.81
2018,6,10,15,0,920.0,84.0,4.8,22.9,792.0,904.12,687.24
2018,6,10,15,15,909.5,82.0,4.8,22.9,751.0,866.25,662.35
2018,6,10,15,30,899.0,80.0,4.8,22.9,710.0,826.37,635.87
2018,6,10,15,45,886.5,77.5,4.95,22.15,665.0,782.57,608.91
2018,6,10,16,0,874.0,75.0,5.1,21.4,620.0,737.34,580.22
2018,6,10,16,15,858.5,72.5,5.15,20.85,572.5,688.81,547.5
2018,6,10,16,30,843.0,70.0,5.2,20.3,525.0,639.59,513.56
2018,6,10,16,45,821.5,67.0,5.2,19.75,475.0,585.66,472.78
2018,6,10,17,0,800.0,64.0,5.2,19.2,425.0,532.11,430.97
2018,6,10,17,15,770.0,60.5,5.15,18.45,374.0,476.36,386.18
2018,6,10,17,30,740.0,57.0,5.1,17.7,323.0,419.97,339.4
2018,6,10,17,45,698.5,53.0,5.05,17.0,273.0,360.18,288.32
2018,6,10,18,0,657.0,49.0,5.0,16.3,223.0,303.86,238.59
2018,6,10,18,15,593.5,44.5,4.8,15.55,176.5,243.72,185.02
2018,6,10,18,30,530.0,40.0,4.6,14.8,130.0,190.84,137.23
2018,6,10,18,45,427.5,33.0,4.45,14.0,90.5,132.8,87.3
2018,6,10,19,0,325.0,26.0,4.3,13.2,51.0,84.44,42.65
2018,6,10,19,15,185.0,16.0,4.2,12.8,28.0,35.68,0.0
2018,6,10,19,30,45.0,6.0,4.1,12.4,5.0,0.0,0.0
2018,6,10,19,45,22.5,3.0,4.0,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,11,4,45,79.5,7.5,2.0,8.4,10.5,7.37,0.0
2018,6,11,5,0,159.0,15.0,2.2,8.8,21.0,14.74,0.0
2018,6,11,5,15,293.5,24.5,2.2,9.35,54.5,19.01,8.98
2018,6,11,5,30,428.0,34.0,2.2,9.9,88.0,25.4,16.7
2018,6,11,5,45,509.0,40.5,2.25,10.5,132.0,28.7,20.12
2018,6,11,6,0,590.0,47.0,2.3,11.1,176.0,34.85,25.87
2018,6,11,6,15,642.5,51.0,2.2,12.05,224.5,61.26,31.56
2018,6,11,6,30,695.0,55.0,2.1,13.0,273.0,104.92,55.51
2018,6,11,6,45,731.0,59.0,2.0,13.95,324.0,152.12,90.68
2018,6,11,7,0,767.0,63.0,1.9,14.9,375.0,203.3,133.38
2018,6,11,7,15,793.5,66.0,2.0,15.9,426.0,255.02,178.72
2018,6,11,7,30,820.0,69.0,2.1,16.9,477.0,312.78,229.06
2018,6,11,7,45,839.5,71.5,2.2,17.9,526.5,366.31,275.43
2018,6,11,8,0,859.0,74.0,2.3,18.9,576.0,421.18,321.59
2018,6,11,8,15,874.0,76.0,2.3,19.55,622.5,474.63,365.46
2018,6,11,8,30,889.0,78.0,2.3,20.2,669.0,528.5,408.11
2018,6,11,8,45,901.5,79.5,2.35,20.9,712.0,580.67,448.15
2018,6,11,9,0,914.0,81.0,2.4,21.6,755.0,632.53,486.64
2018,6,11,9,15,916.5,86.0,2.4,22.25,791.5,680.65,520.96
2018,6,11,9,30,919.0,91.0,2.4,22.9,828.0,727.15,551.8
2018,6,11,9,45,917.5,97.5,2.4,23.55,859.0,770.34,579.03
2018,6,11,10,0,916.0,104.0,2.4,24.2,890.0,811.24,604.26
2018,6,11,10,15,922.0,105.5,2.4,24.7,917.0,850.99,628.7
2018,6,11,10,30,928.0,107.0,2.4,25.2,944.0,888.66,651.43
2018,6,11,10,45,933.0,107.0,2.45,25.7,964.5,921.75,671.34
2018,6,11,11,0,938.0,107.0,2.5,26.2,985.0,952.35,689.52
2018,6,11,11,15,941.0,107.0,2.55,26.55,998.0,978.47,705.14
2018,6,11,11,30,944.0,107.0,2.6,26.9,1011.0,1001.74,718.95
2018,6,11,11,45,946.0,107.5,2.65,27.25,1017.5,1021.59,730.61
2018,6,11,12,0,948.0,108.0,2.7,27.6,1024.0,1038.37,740.38
2018,6,11,12,15,949.5,106.5,2.75,27.85,1022.5,1049.49,746.98
2018,6,11,12,30,951.0,105.0,2.8,28.1,1021.0,1057.37,751.68
2018,6,11,12,45,952.0,103.5,2.85,28.35,1013.0,1061.43,754.1
2018,6,11,13,0,953.0,102.0,2.9,28.6,1005.0,1062.12,754.56
2018,6,11,13,15,950.5,100.5,3.0,28.7,988.5,1055.93,751.73
2018,6,11,13,30,948.0,99.0,3.1,28.8,972.0,1046.39,746.9
2018,6,11,13,45,944.0,99.0,3.15,28.9,949.5,1033.65,739.7
2018,6,11,14,0,940.0,99.0,3.2,29.0,927.0,1017.73,730.56
2018,6,11,14,15,934.5,97.0,3.3,29.0,897.0,995.17,717.88
2018,6,11,14,30,929.0,95.0,3.4,29.0,867.0,969.67,703.26
2018,6,11,14,45,921.5,93.5,3.45,28.95,832.0,940.09,685.69
2018,6,11,15,0,914.0,92.0,3.5,28.9,797.0,907.95,666.34
2018,6,11,15,15,903.0,90.5,3.5,28.9,756.0,870.46,642.85
2018,6,11,15,30,892.0,89.0,3.5,28.9,715.0,831.0,617.86
2018,6,11,15,45,879.0,86.5,3.6,28.45,670.0,787.14,591.1
2018,6,11,16,0,866.0,84.0,3.7,28.0,625.0,741.9,562.85
2018,6,11,16,15,849.5,81.0,3.7,27.55,577.0,692.49,530.68
2018,6,11,16,30,833.0,78.0,3.7,27.1,529.0,642.49,497.18
2018,6,11,16,45,810.0,75.0,3.75,26.6,478.5,590.81,459.86
2018,6,11,17,0,787.0,72.0,3.8,26.1,428.0,536.71,419.56
2018,6,11,17,15,755.5,68.5,3.75,25.2,377.0,478.37,375.06
2018,6,11,17,30,724.0,65.0,3.7,24.3,326.0,421.91,330.38
2018,6,11,17,45,679.0,60.5,3.7,23.35,275.5,360.8,280.61
2018,6,11,18,0,634.0,56.0,3.7,22.4,225.0,304.46,232.99
2018,6,11,18,15,566.0,50.5,3.8,21.2,177.5,242.96,180.69
2018,6,11,18,30,498.0,45.0,3.9,20.0,130.0,188.27,133.33
2018,6,11,18,45,390.0,37.0,3.95,18.75,90.5,129.43,84.46
2018,6,11,19,0,282.0,29.0,4.0,17.5,51.0,80.96,41.61
2018,6,11,19,15,157.5,17.0,4.1,16.7,28.0,33.87,0.0
2018,6,11,19,30,33.0,5.0,4.2,15.9,5.0,4.91,0.0
2018,6,11,19,45,16.5,2.5,4.25,15.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,88.0,8.0,2.0,10.5,11.0,7.86,0.0
2018,6,12,5,0,176.0,16.0,2.2,10.9,22.0,15.73,0.0
2018,6,12,5,15,316.0,24.5,2.3,11.6,56.0,19.02,8.87
2018,6,12,5,30,456.0,33.0,2.4,12.3,90.0,24.49,15.71
2018,6,12,5,45,537.5,39.0,2.5,13.0,135.0,29.94,20.98
2018,6,12,6,0,619.0,45.0,2.6,13.7,180.0,33.03,23.95
2018,6,12,6,15,670.5,49.0,2.5,14.55,229.5,60.36,29.86
2018,6,12,6,30,722.0,53.0,2.4,15.4,279.0,105.4,54.33
2018,6,12,6,45,757.5,56.5,2.3,16.3,330.5,153.5,89.89
2018,6,12,7,0,793.0,60.0,2.2,17.2,382.0,205.53,133.08
2018,6,12,7,15,818.5,62.5,2.2,18.45,433.5,261.52,181.45
2018,6,12,7,30,844.0,65.0,2.2,19.7,485.0,316.21,228.79
2018,6,12,7,45,862.5,67.5,2.2,20.95,534.5,370.59,275.11
2018,6,12,8,0,881.0,70.0,2.2,22.2,584.0,426.19,320.87
2018,6,12,8,15,895.5,72.0,2.25,23.1,631.0,480.49,364.59
2018,6,12,8,30,910.0,74.0,2.3,24.0,678.0,535.13,406.99
2018,6,12,8,45,921.0,75.5,2.4,24.9,721.0,587.44,446.37
2018,6,12,9,0,932.0,77.0,2.5,25.8,764.0,639.28,484.07
2018,6,12,9,15,940.5,78.5,2.6,26.45,802.5,688.77,519.41
2018,6,12,9,30,949.0,80.0,2.7,27.1,841.0,737.09,551.23
2018,6,12,9,45,956.0,80.5,2.85,27.75,874.0,781.95,580.02
2018,6,12,10,0,963.0,81.0,3.0,28.4,907.0,825.08,607.29
2018,6,12,10,15,968.0,81.5,3.05,28.85,933.5,864.64,631.79
2018,6,12,10,30,973.0,82.0,3.1,29.3,960.0,901.92,654.57
2018,6,12,10,45,976.0,83.5,3.2,29.75,980.5,936.0,675.39
2018,6,12,11,0,979.0,85.0,3.3,30.2,1001.0,967.37,694.36
2018,6,12,11,15,981.5,85.0,3.4,30.4,1014.0,993.93,710.89
2018,6,12,11,30,984.0,85.0,3.5,30.6,1027.0,1017.5,725.55
2018,6,12,11,45,984.5,85.5,3.6,30.8,1032.5,1036.53,737.37
2018,6,12,12,0,985.0,86.0,3.7,31.0,1038.0,1052.31,747.23
2018,6,12,12,15,983.0,87.0,3.85,30.95,1035.5,1062.81,754.97
2018,6,12,12,30,981.0,88.0,4.0,30.9,1033.0,1069.9,760.68
2018,6,12,12,45,977.5,89.0,4.1,30.9,1023.5,1072.07,762.9
2018,6,12,13,0,974.0,90.0,4.2,30.9,1014.0,1070.8,763.07
2018,6,12,13,15,971.0,90.0,4.3,30.75,997.5,1065.58,761.3
2018,6,12,13,30,968.0,90.0,4.4,30.6,981.0,1056.95,757.47
2018,6,12,13,45,964.0,89.0,4.45,30.45,958.0,1042.95,749.96
2018,6,12,14,0,960.0,88.0,4.5,30.3,935.0,1025.69,740.43
2018,6,12,14,15,955.0,87.0,4.55,30.05,905.5,1004.32,728.55
2018,6,12,14,30,950.0,86.0,4.6,29.8,876.0,979.93,714.7
2018,6,12,14,45,942.5,84.0,4.65,29.55,840.0,949.31,696.68
2018,6,12,15,0,935.0,82.0,4.7,29.3,804.0,916.08,676.94
2018,6,12,15,15,925.0,80.5,4.7,29.3,763.0,878.81,653.28
2018,6,12,15,30,915.0,79.0,4.7,29.3,722.0,839.47,628.02
2018,6,12,15,45,903.0,77.5,4.65,28.55,677.5,796.67,601.7
2018,6,12,16,0,891.0,76.0,4.6,27.8,633.0,752.38,573.89
2018,6,12,16,15,876.5,73.5,4.55,27.2,585.5,703.94,542.27
2018,6,12,16,30,862.0,71.0,4.5,26.6,538.0,654.68,509.46
2018,6,12,16,45,841.0,68.0,4.5,26.0,487.5,600.27,470.13
2018,6,12,17,0,820.0,65.0,4.5,25.4,437.0,546.14,429.55
2018,6,12,17,15,790.5,62.0,4.4,24.4,385.5,490.27,386.51
2018,6,12,17,30,761.0,59.0,4.3,23.4,334.0,433.65,341.36
2018,6,12,17,45,720.0,55.0,4.25,22.45,283.0,372.96,291.43
2018,6,12,18,0,679.0,51.0,4.2,21.5,232.0,315.66,242.51
2018,6,12,18,15,615.5,46.0,4.15,20.35,184.0,253.69,189.11
2018,6,12,18,30,552.0,41.0,4.1,19.2,136.0,197.96,140.17
2018,6,12,18,45,446.5,34.5,4.05,18.05,95.5,139.44,90.81
2018,6,12,19,0,341.0,28.0,4.0,16.9,55.0,90.12,46.67
2018,6,12,19,15,194.5,16.5,4.05,16.2,30.0,37.63,0.0
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,4.91,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
