Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,11,15,771.0,213.0,3.7,23.6,939.5,924.65,686.79
2018,7,2,11,30,777.0,213.0,3.8,23.9,954.0,946.68,700.82
2018,7,2,11,45,782.5,211.0,3.95,24.25,962.0,966.32,713.46
2018,7,2,12,0,788.0,209.0,4.1,24.6,970.0,983.52,724.53
2018,7,2,12,15,788.5,208.5,4.2,24.7,969.5,994.7,732.09
2018,7,2,12,30,789.0,208.0,4.3,24.8,969.0,1003.13,737.97
2018,7,2,12,45,787.0,207.0,4.45,24.9,960.5,1005.74,740.38
2018,7,2,13,0,785.0,206.0,4.6,25.0,952.0,1005.46,741.19
2018,7,2,13,15,779.5,204.0,4.75,24.8,935.0,997.79,738.35
2018,7,2,13,30,774.0,202.0,4.9,24.6,918.0,987.27,733.66
2018,7,2,13,45,752.5,207.5,5.05,24.4,889.5,970.32,724.61
2018,7,2,14,0,731.0,213.0,5.2,24.2,861.0,946.89,711.08
2018,7,2,14,15,734.5,203.5,5.35,23.75,837.0,929.57,702.38
2018,7,2,14,30,738.0,194.0,5.5,23.3,813.0,909.46,691.61
2018,7,2,14,45,725.0,191.0,5.6,22.85,778.0,878.42,672.73
2018,7,2,15,0,712.0,188.0,5.7,22.4,743.0,845.56,652.37
2018,7,2,15,15,697.5,183.0,5.7,22.4,703.5,807.68,626.54
2018,7,2,15,30,683.0,178.0,5.7,22.4,664.0,768.47,599.58
2018,7,2,15,45,664.5,172.5,5.8,21.05,620.5,724.47,571.67
2018,7,2,16,0,646.0,167.0,5.9,19.7,577.0,679.88,542.18
2018,7,2,16,15,623.5,159.5,5.85,19.05,530.5,629.98,505.92
2018,7,2,16,30,601.0,152.0,5.8,18.4,484.0,580.34,469.05
2018,7,2,16,45,574.0,143.5,5.75,17.75,436.5,527.34,428.64
2018,7,2,17,0,547.0,135.0,5.7,17.1,389.0,472.96,386.19
2018,7,2,17,15,515.0,124.0,5.6,16.5,341.0,417.63,341.68
2018,7,2,17,30,483.0,113.0,5.5,15.9,293.0,364.57,297.9
2018,7,2,17,45,442.5,100.5,5.35,15.25,246.5,308.7,250.78
2018,7,2,18,0,402.0,88.0,5.2,14.6,200.0,256.48,205.66
2018,7,2,18,15,349.5,73.5,5.1,14.15,157.0,201.96,158.0
2018,7,2,18,30,297.0,59.0,5.0,13.7,114.0,152.8,114.64
2018,7,2,18,45,230.5,44.0,4.85,13.25,79.0,105.44,73.76
2018,7,2,19,0,164.0,29.0,4.7,12.8,44.0,65.25,38.72
2018,7,2,19,15,94.5,17.0,4.65,12.5,24.5,30.71,0.0
2018,7,2,19,30,25.0,5.0,4.6,12.2,5.0,6.75,0.0
2018,7,2,19,45,12.5,2.5,4.5,11.9,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,7,3,4,45,36.5,5.5,2.8,10.0,6.5,0.0,0.0
2018,7,3,5,0,73.0,11.0,3.0,10.3,13.0,10.81,0.0
2018,7,3,5,15,193.0,24.0,3.05,10.8,42.0,18.86,4.85
2018,7,3,5,30,313.0,37.0,3.1,11.3,71.0,29.4,19.62
2018,7,3,5,45,406.0,46.0,3.15,11.8,113.5,34.69,25.14
2018,7,3,6,0,499.0,55.0,3.2,12.3,156.0,39.68,29.96
2018,7,3,6,15,559.5,62.0,3.15,12.8,204.5,54.25,33.15
2018,7,3,6,30,620.0,69.0,3.1,13.3,253.0,95.9,53.22
2018,7,3,6,45,662.0,74.0,3.05,13.8,303.5,140.29,84.12
2018,7,3,7,0,704.0,79.0,3.0,14.3,354.0,189.37,123.92
2018,7,3,7,15,736.5,83.0,2.95,14.95,406.0,242.68,170.0
2018,7,3,7,30,769.0,87.0,2.9,15.6,458.0,296.29,217.05
2018,7,3,7,45,794.0,89.5,2.9,16.25,508.0,349.12,263.41
2018,7,3,8,0,819.0,92.0,2.9,16.9,558.0,404.04,310.47
2018,7,3,8,15,838.5,94.0,2.9,17.5,606.5,457.9,355.54
2018,7,3,8,30,858.0,96.0,2.9,18.1,655.0,515.31,401.81
2018,7,3,8,45,874.0,97.0,2.9,18.75,699.5,567.82,442.94
2018,7,3,9,0,890.0,98.0,2.9,19.4,744.0,620.46,482.81
2018,7,3,9,15,888.5,106.0,2.95,19.9,780.0,668.38,518.23
2018,7,3,9,30,887.0,114.0,3.0,20.4,816.0,714.43,551.3
2018,7,3,9,45,879.5,124.0,3.05,20.95,845.0,756.02,578.9
2018,7,3,10,0,872.0,134.0,3.1,21.5,874.0,794.97,604.05
2018,7,3,10,15,882.0,133.5,3.25,21.9,903.0,835.27,630.77
2018,7,3,10,30,892.0,133.0,3.4,22.3,932.0,873.91,656.13
2018,7,3,10,45,901.0,131.5,3.55,22.75,954.5,908.84,678.68
2018,7,3,11,0,910.0,130.0,3.7,23.2,977.0,941.65,699.69
2018,7,3,11,15,915.0,129.0,3.8,23.45,991.5,968.96,717.2
2018,7,3,11,30,920.0,128.0,3.9,23.7,1006.0,993.61,732.96
2018,7,3,11,45,924.5,127.0,4.05,23.95,1014.0,1015.0,746.92
2018,7,3,12,0,929.0,126.0,4.2,24.2,1022.0,1033.49,759.02
2018,7,3,12,15,922.5,129.5,4.35,24.25,1019.0,1042.6,765.63
2018,7,3,12,30,916.0,133.0,4.5,24.3,1016.0,1048.46,770.26
2018,7,3,12,45,906.0,138.0,4.6,24.35,1005.0,1049.1,771.48
2018,7,3,13,0,896.0,143.0,4.7,24.4,994.0,1046.54,770.87
2018,7,3,13,15,894.5,141.0,4.85,24.35,979.0,1042.28,769.98
2018,7,3,13,30,893.0,139.0,5.0,24.3,964.0,1034.83,767.02
2018,7,3,13,45,890.5,136.5,5.1,24.2,942.5,1022.72,760.73
2018,7,3,14,0,888.0,134.0,5.2,24.1,921.0,1007.5,752.4
2018,7,3,14,15,882.5,131.0,5.25,23.85,892.0,985.87,739.8
2018,7,3,14,30,877.0,128.0,5.3,23.6,863.0,961.41,725.26
2018,7,3,14,45,869.5,125.0,5.35,23.35,828.5,932.41,707.51
2018,7,3,15,0,862.0,122.0,5.4,23.1,794.0,900.94,687.92
2018,7,3,15,15,850.0,119.5,5.4,23.1,753.5,868.46,666.53
2018,7,3,15,30,838.0,117.0,5.4,23.1,713.0,829.29,640.24
2018,7,3,15,45,824.5,113.5,5.35,22.35,669.0,786.2,612.52
2018,7,3,16,0,811.0,110.0,5.3,21.6,625.0,741.81,583.4
2018,7,3,16,15,795.5,105.0,5.2,21.15,578.0,693.28,549.87
2018,7,3,16,30,780.0,100.0,5.1,20.7,531.0,644.08,514.45
2018,7,3,16,45,757.0,95.5,5.05,20.2,481.5,590.26,474.01
2018,7,3,17,0,734.0,91.0,5.0,19.7,432.0,538.26,433.83
2018,7,3,17,15,702.5,85.5,4.9,19.1,381.0,480.05,387.66
2018,7,3,17,30,671.0,80.0,4.8,18.5,330.0,423.76,341.64
2018,7,3,17,45,627.0,74.0,4.7,17.9,280.0,363.61,291.19
2018,7,3,18,0,583.0,68.0,4.6,17.3,230.0,307.2,242.44
2018,7,3,18,15,518.0,60.5,4.45,16.7,183.0,246.15,189.21
2018,7,3,18,30,453.0,53.0,4.3,16.1,136.0,191.56,140.97
2018,7,3,18,45,357.0,42.5,4.15,15.45,96.0,133.54,91.53
2018,7,3,19,0,261.0,32.0,4.0,14.8,56.0,85.85,50.38
2018,7,3,19,15,150.0,19.5,3.9,14.35,31.5,40.17,0.0
2018,7,3,19,30,39.0,7.0,3.8,13.9,7.0,9.74,0.0
2018,7,3,19,45,19.5,3.5,3.75,13.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,4,4,45,40.5,5.5,2.85,9.55,6.5,0.0,0.0
2018,7,4,5,0,81.0,11.0,3.1,9.9,13.0,10.81,0.0
2018,7,4,5,15,208.5,23.5,3.3,10.4,42.5,19.1,4.33
2018,7,4,5,30,336.0,36.0,3.5,10.9,72.0,28.51,18.83
2018,7,4,5,45,378.0,39.5,3.7,11.45,100.0,28.72,19.87
2018,7,4,6,0,420.0,43.0,3.9,12.0,128.0,29.29,20.67
2018,7,4,6,15,210.0,48.0,3.85,12.5,90.5,38.01,24.34
2018,7,4,6,30,0.0,53.0,3.8,13.0,53.0,51.2,38.34
2018,7,4,6,45,2.0,78.5,3.8,13.55,79.5,75.5,58.75
2018,7,4,7,0,4.0,104.0,3.8,14.1,106.0,99.55,78.59
2018,7,4,7,15,84.0,136.5,3.8,14.6,177.0,142.57,111.13
2018,7,4,7,30,164.0,169.0,3.8,15.1,248.0,199.58,155.73
2018,7,4,7,45,253.0,186.0,3.75,15.65,322.5,251.81,196.74
2018,7,4,8,0,342.0,203.0,3.7,16.2,397.0,316.99,248.48
2018,7,4,8,15,404.0,207.5,3.7,16.7,456.0,365.69,287.54
2018,7,4,8,30,466.0,212.0,3.7,17.2,515.0,423.0,333.02
2018,7,4,8,45,564.5,193.5,3.75,17.75,585.5,484.57,381.64
2018,7,4,9,0,663.0,175.0,3.8,18.3,656.0,554.23,435.8
2018,7,4,9,15,784.5,137.5,3.85,18.8,736.5,629.86,494.13
2018,7,4,9,30,906.0,100.0,3.9,19.3,817.0,713.44,556.96
2018,7,4,9,45,907.0,105.5,3.95,19.8,849.0,757.73,586.58
2018,7,4,10,0,908.0,111.0,4.0,20.3,881.0,800.0,614.59
2018,7,4,10,15,917.0,110.5,4.1,20.7,909.5,840.73,641.67
2018,7,4,10,30,926.0,110.0,4.2,21.1,938.0,879.63,667.24
2018,7,4,10,45,934.0,108.5,4.3,21.45,960.5,914.67,690.09
2018,7,4,11,0,942.0,107.0,4.4,21.8,983.0,947.43,711.26
2018,7,4,11,15,947.0,106.0,4.5,22.05,998.0,975.46,729.57
2018,7,4,11,30,952.0,105.0,4.6,22.3,1013.0,1000.73,746.19
2018,7,4,11,45,956.0,103.5,4.7,22.5,1020.5,1021.66,760.09
2018,7,4,12,0,960.0,102.0,4.8,22.7,1028.0,1039.54,772.04
2018,7,4,12,15,960.5,102.0,4.9,22.75,1028.0,1052.34,781.17
2018,7,4,12,30,961.0,102.0,5.0,22.8,1028.0,1061.86,788.25
2018,7,4,12,45,960.0,101.5,5.1,22.8,1020.0,1066.04,792.04
2018,7,4,13,0,959.0,101.0,5.2,22.8,1012.0,1066.83,793.71
2018,7,4,13,15,958.0,99.5,5.2,22.75,997.0,1063.18,791.85
2018,7,4,13,30,957.0,98.0,5.2,22.7,982.0,1056.13,787.85
2018,7,4,13,45,955.5,95.5,5.2,22.6,960.5,1044.16,780.81
2018,7,4,14,0,954.0,93.0,5.2,22.5,939.0,1028.85,771.63
2018,7,4,14,15,950.0,91.0,5.2,22.35,910.5,1008.41,759.2
2018,7,4,14,30,946.0,89.0,5.2,22.2,882.0,984.89,744.69
2018,7,4,14,45,940.0,87.0,5.2,22.0,847.5,956.57,727.02
2018,7,4,15,0,934.0,85.0,5.2,21.8,813.0,925.51,707.39
2018,7,4,15,15,924.0,83.5,5.2,21.8,772.5,888.99,683.26
2018,7,4,15,30,914.0,82.0,5.2,21.8,732.0,850.31,657.46
2018,7,4,15,45,903.5,79.5,5.15,21.15,688.0,808.21,630.34
2018,7,4,16,0,893.0,77.0,5.1,20.5,644.0,764.42,601.6
2018,7,4,16,15,879.0,74.0,5.05,20.0,596.5,716.09,568.71
2018,7,4,16,30,865.0,71.0,5.0,19.5,549.0,666.83,534.56
2018,7,4,16,45,844.5,69.0,4.95,19.0,499.0,613.88,495.38
2018,7,4,17,0,824.0,67.0,4.9,18.5,449.0,561.09,454.39
2018,7,4,17,15,796.5,63.5,4.8,17.85,397.5,505.56,410.02
2018,7,4,17,30,769.0,60.0,4.7,17.2,346.0,448.91,363.36
2018,7,4,17,45,729.0,56.0,4.6,16.55,294.5,387.88,311.68
2018,7,4,18,0,689.0,52.0,4.5,15.9,243.0,330.05,261.05
2018,7,4,18,15,629.0,47.0,4.2,15.25,194.5,267.93,205.83
2018,7,4,18,30,569.0,42.0,3.9,14.6,146.0,211.63,154.94
2018,7,4,18,45,471.5,35.0,3.65,13.95,104.0,151.99,103.02
2018,7,4,19,0,374.0,28.0,3.4,13.3,62.0,101.8,58.45
2018,7,4,19,15,220.0,17.5,3.25,12.95,34.5,46.99,0.0
2018,7,4,19,30,66.0,7.0,3.1,12.6,7.0,11.73,0.0
2018,7,4,19,45,33.0,3.5,3.0,12.2,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,7,5,4,45,68.5,5.5,1.85,8.15,7.0,0.0,0.0
2018,7,5,5,0,137.0,11.0,2.0,8.6,14.0,10.81,0.0
2018,7,5,5,15,287.0,20.5,2.25,9.3,45.0,16.17,2.17
2018,7,5,5,30,437.0,30.0,2.5,10.0,76.0,22.77,13.94
2018,7,5,5,45,524.0,36.0,2.7,10.75,120.0,28.11,19.39
2018,7,5,6,0,611.0,42.0,2.9,11.5,164.0,31.28,22.51
2018,7,5,6,15,666.0,46.5,2.9,12.15,213.5,44.13,24.45
2018,7,5,6,30,721.0,51.0,2.9,12.8,263.0,88.56,43.86
2018,7,5,6,45,758.5,54.0,2.9,13.4,314.5,135.76,76.3
2018,7,5,7,0,796.0,57.0,2.9,14.0,366.0,190.84,121.31
2018,7,5,7,15,822.0,59.5,2.8,14.7,417.5,243.11,167.26
2018,7,5,7,30,848.0,62.0,2.7,15.4,469.0,297.87,216.04
2018,7,5,7,45,867.0,64.0,2.6,16.05,519.0,352.12,264.17
2018,7,5,8,0,886.0,66.0,2.5,16.7,569.0,407.71,312.13
2018,7,5,8,15,900.0,68.5,2.4,17.4,616.5,462.67,357.99
2018,7,5,8,30,914.0,71.0,2.3,18.1,664.0,517.99,402.37
2018,7,5,8,45,925.5,72.5,2.2,18.75,708.0,571.15,443.48
2018,7,5,9,0,937.0,74.0,2.1,19.4,752.0,623.94,482.68
2018,7,5,9,15,946.5,75.0,2.0,20.1,791.5,674.37,518.55
2018,7,5,9,30,956.0,76.0,1.9,20.8,831.0,723.77,551.13
2018,7,5,9,45,963.5,76.0,1.8,21.5,865.0,769.5,579.04
2018,7,5,10,0,971.0,76.0,1.7,22.2,899.0,813.55,605.1
2018,7,5,10,15,975.5,77.0,1.7,22.85,926.5,854.32,629.47
2018,7,5,10,30,980.0,78.0,1.7,23.5,954.0,892.82,651.98
2018,7,5,10,45,983.0,79.0,1.65,24.15,975.0,927.56,671.15
2018,7,5,11,0,986.0,80.0,1.6,24.8,996.0,959.6,688.29
2018,7,5,11,15,988.5,79.5,1.65,25.3,1009.5,986.85,703.97
2018,7,5,11,30,991.0,79.0,1.7,25.8,1023.0,1011.09,717.75
2018,7,5,11,45,991.5,79.5,1.75,26.35,1029.5,1031.3,728.91
2018,7,5,12,0,992.0,80.0,1.8,26.9,1036.0,1048.24,738.1
2018,7,5,12,15,988.0,83.0,1.95,27.2,1035.0,1059.97,746.26
2018,7,5,12,30,984.0,86.0,2.1,27.5,1034.0,1068.24,752.37
2018,7,5,12,45,978.0,89.0,2.2,27.85,1024.5,1071.08,754.42
2018,7,5,13,0,972.0,92.0,2.3,28.2,1015.0,1070.46,754.47
2018,7,5,13,15,969.5,91.5,2.45,28.35,999.5,1066.31,753.58
2018,7,5,13,30,967.0,91.0,2.6,28.5,984.0,1058.73,750.6
2018,7,5,13,45,963.5,89.5,2.75,28.6,961.5,1045.73,744.37
2018,7,5,14,0,960.0,88.0,2.9,28.7,939.0,1029.42,736.06
2018,7,5,14,15,954.5,87.0,3.0,28.65,910.0,1008.52,724.77
2018,7,5,14,30,949.0,86.0,3.1,28.6,881.0,984.57,711.5
2018,7,5,14,45,942.5,84.0,3.2,28.5,846.0,955.73,695.09
2018,7,5,15,0,936.0,82.0,3.3,28.4,811.0,924.16,676.75
2018,7,5,15,15,926.5,80.5,3.3,28.4,771.0,888.0,654.28
2018,7,5,15,30,917.0,79.0,3.3,28.4,731.0,849.66,630.19
2018,7,5,15,45,905.0,76.5,3.35,27.95,686.0,806.25,603.76
2018,7,5,16,0,893.0,74.0,3.4,27.5,641.0,761.25,575.76
2018,7,5,16,15,877.5,71.5,3.4,27.1,593.0,712.39,544.18
2018,7,5,16,30,862.0,69.0,3.4,26.7,545.0,662.72,511.4
2018,7,5,16,45,842.0,66.0,3.35,26.25,494.5,609.08,473.59
2018,7,5,17,0,822.0,63.0,3.3,25.8,444.0,555.57,433.87
2018,7,5,17,15,793.0,60.0,3.2,25.1,392.5,497.6,389.71
2018,7,5,17,30,764.0,57.0,3.1,24.4,341.0,443.21,346.68
2018,7,5,17,45,719.5,54.0,2.95,23.7,289.5,381.57,296.55
2018,7,5,18,0,675.0,51.0,2.8,23.0,238.0,323.59,247.76
2018,7,5,18,15,506.5,41.5,2.6,21.85,166.0,221.51,165.4
2018,7,5,18,30,338.0,32.0,2.4,20.7,94.0,136.23,96.8
2018,7,5,18,45,256.0,25.0,2.15,19.6,64.0,91.49,59.74
2018,7,5,19,0,174.0,18.0,1.9,18.5,34.0,55.67,29.98
2018,7,5,19,15,100.0,10.5,2.25,18.1,18.5,24.89,0.0
2018,7,5,19,30,26.0,3.0,2.6,17.7,3.0,4.85,0.0
2018,7,5,19,45,13.0,1.5,2.9,17.35,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.5,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.5,2.85,13.75,3.5,3.37,0.0
2018,7,6,5,30,0.0,6.0,2.9,14.0,6.0,5.78,0.0
2018,7,6,5,45,0.0,7.0,2.95,14.25,7.0,6.74,0.28
2018,7,6,6,0,0.0,8.0,3.0,14.5,8.0,7.71,1.22
2018,7,6,6,15,0.0,11.5,2.9,14.85,11.5,11.09,3.83
2018,7,6,6,30,0.0,15.0,2.8,15.2,15.0,14.47,6.73
2018,7,6,6,45,0.5,29.5,2.75,15.55,29.5,28.53,18.66
2018,7,6,7,0,1.0,44.0,2.7,15.9,44.0,42.67,30.5
2018,7,6,7,15,24.0,110.0,2.7,16.4,121.0,108.57,84.43
2018,7,6,7,30,47.0,176.0,2.7,16.9,198.0,174.99,137.64
2018,7,6,7,45,24.0,144.5,2.75,17.35,156.0,143.7,112.36
2018,7,6,8,0,1.0,113.0,2.8,17.8,114.0,109.21,84.3
2018,7,6,8,15,4.0,134.0,2.65,18.45,137.0,130.55,101.06
2018,7,6,8,30,7.0,155.0,2.5,19.1,160.0,152.24,117.81
2018,7,6,8,45,3.5,112.0,2.4,19.7,114.5,110.12,83.64
2018,7,6,9,0,0.0,69.0,2.3,20.3,69.0,66.78,48.53
2018,7,6,9,15,0.0,74.0,2.25,21.1,74.0,71.65,52.19
2018,7,6,9,30,0.0,79.0,2.2,21.9,79.0,76.51,55.77
2018,7,6,9,45,39.5,142.0,2.15,22.65,175.5,165.57,126.51
2018,7,6,10,0,79.0,205.0,2.1,23.4,272.0,258.43,197.85
2018,7,6,10,15,139.5,256.0,2.2,24.45,379.0,359.54,273.57
2018,7,6,10,30,200.0,307.0,2.3,25.5,486.0,465.76,350.38
2018,7,6,10,45,467.0,248.5,2.35,26.6,679.0,649.67,485.11
2018,7,6,11,0,734.0,190.0,2.4,27.7,872.0,844.63,617.03
2018,7,6,11,15,808.0,158.0,2.55,28.4,919.0,901.28,651.45
2018,7,6,11,30,882.0,126.0,2.7,29.1,966.0,954.99,684.66
2018,7,6,11,45,894.5,120.5,2.85,29.8,977.5,979.01,698.6
2018,7,6,12,0,907.0,115.0,3.0,30.5,989.0,1000.43,711.11
2018,7,6,12,15,906.5,114.5,3.15,30.65,987.5,1011.28,718.53
2018,7,6,12,30,906.0,114.0,3.3,30.8,986.0,1019.0,724.12
2018,7,6,12,45,925.5,101.5,3.45,31.0,986.0,1031.31,732.58
2018,7,6,13,0,945.0,89.0,3.6,31.2,986.0,1040.24,738.93
2018,7,6,13,15,884.5,122.5,3.75,31.2,951.5,1013.34,723.18
2018,7,6,13,30,824.0,156.0,3.9,31.2,917.0,989.74,709.68
2018,7,6,13,45,794.0,170.0,4.05,31.15,889.0,968.49,697.71
2018,7,6,14,0,764.0,184.0,4.2,31.1,861.0,944.92,684.12
2018,7,6,14,15,806.5,155.5,4.3,30.9,849.5,944.77,686.08
2018,7,6,14,30,849.0,127.0,4.4,30.7,838.0,934.39,681.22
2018,7,6,14,45,882.0,102.5,4.5,30.5,814.5,920.34,674.04
2018,7,6,15,0,915.0,78.0,4.6,30.3,791.0,901.23,663.51
2018,7,6,15,15,905.5,76.5,4.6,30.3,751.5,865.67,640.89
2018,7,6,15,30,896.0,75.0,4.6,30.3,712.0,827.97,616.71
2018,7,6,15,45,884.5,73.0,4.6,29.45,668.5,786.22,591.65
2018,7,6,16,0,873.0,71.0,4.6,28.6,625.0,742.9,565.01
2018,7,6,16,15,844.5,73.0,4.6,27.9,575.0,690.48,530.94
2018,7,6,16,30,816.0,75.0,4.6,27.2,525.0,638.38,496.37
2018,7,6,16,45,784.5,74.0,4.55,26.55,473.5,584.5,457.49
2018,7,6,17,0,753.0,73.0,4.5,25.9,422.0,528.87,415.82
2018,7,6,17,15,739.5,66.5,4.4,25.05,375.5,478.39,377.14
2018,7,6,17,30,726.0,60.0,4.3,24.2,329.0,428.02,337.07
2018,7,6,17,45,673.0,57.0,4.2,23.35,277.5,364.51,285.3
2018,7,6,18,0,620.0,54.0,4.1,22.5,226.0,305.57,235.71
2018,7,6,18,15,527.5,50.5,4.0,21.8,176.0,238.69,179.26
2018,7,6,18,30,435.0,47.0,3.9,21.1,126.0,180.32,129.64
2018,7,6,18,45,345.5,37.5,3.85,20.4,88.5,125.86,83.96
2018,7,6,19,0,256.0,28.0,3.8,19.7,51.0,81.13,45.66
2018,7,6,19,15,157.5,17.0,3.75,19.35,28.5,38.69,0.0
2018,7,6,19,30,59.0,6.0,3.7,19.0,6.0,10.21,0.0
2018,7,6,19,45,29.5,3.0,3.7,18.65,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,18.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,7,4,45,54.5,4.5,2.25,12.6,5.5,0.0,0.0
2018,7,7,5,0,109.0,9.0,2.5,12.8,11.0,8.85,0.0
2018,7,7,5,15,266.5,18.5,2.55,13.3,41.5,14.38,0.0
2018,7,7,5,30,424.0,28.0,2.6,13.8,72.0,22.98,13.73
2018,7,7,5,45,512.0,34.0,2.65,14.3,115.0,26.33,17.47
2018,7,7,6,0,600.0,40.0,2.7,14.8,158.0,29.59,20.67
2018,7,7,6,15,655.0,44.5,2.7,15.65,207.0,40.25,22.34
2018,7,7,6,30,710.0,49.0,2.7,16.5,256.0,84.0,40.33
2018,7,7,6,45,747.5,52.0,2.7,17.35,307.0,130.56,71.39
2018,7,7,7,0,785.0,55.0,2.7,18.2,358.0,185.02,114.9
2018,7,7,7,15,812.0,58.0,2.75,19.1,409.5,237.33,159.94
2018,7,7,7,30,839.0,61.0,2.8,20.0,461.0,292.28,207.95
2018,7,7,7,45,859.0,63.5,2.85,20.95,511.5,346.87,255.41
2018,7,7,8,0,879.0,66.0,2.9,21.9,562.0,402.92,302.86
2018,7,7,8,15,894.0,67.5,3.0,22.65,609.5,457.09,347.82
2018,7,7,8,30,909.0,69.0,3.1,23.4,657.0,511.73,391.67
2018,7,7,8,45,920.5,70.0,3.2,24.15,700.5,564.24,432.51
2018,7,7,9,0,932.0,71.0,3.3,24.9,744.0,616.38,471.74
2018,7,7,9,15,940.5,73.0,3.4,25.5,783.5,666.97,508.89
2018,7,7,9,30,949.0,75.0,3.5,26.1,823.0,716.47,543.12
2018,7,7,9,45,955.5,76.5,3.6,26.7,857.0,762.72,573.29
2018,7,7,10,0,962.0,78.0,3.7,27.3,891.0,807.27,601.89
2018,7,7,10,15,967.5,78.0,3.8,27.7,918.5,847.64,627.79
2018,7,7,10,30,973.0,78.0,3.9,28.1,946.0,885.82,652.0
2018,7,7,10,45,974.0,80.5,3.95,28.5,967.0,920.21,673.26
2018,7,7,11,0,975.0,83.0,4.0,28.9,988.0,951.81,692.55
2018,7,7,11,15,980.0,81.5,4.1,29.1,1002.5,980.19,710.49
2018,7,7,11,30,985.0,80.0,4.2,29.3,1017.0,1005.7,726.56
2018,7,7,11,45,986.0,79.5,4.3,29.45,1023.5,1025.37,739.03
2018,7,7,12,0,987.0,79.0,4.4,29.6,1030.0,1041.8,749.5
2018,7,7,12,15,982.0,83.0,4.45,29.7,1028.5,1053.59,756.94
2018,7,7,12,30,977.0,87.0,4.5,29.8,1027.0,1061.93,762.29
2018,7,7,12,45,962.5,96.0,4.55,29.95,1015.5,1062.49,762.61
2018,7,7,13,0,948.0,105.0,4.6,30.1,1004.0,1059.64,760.9
2018,7,7,13,15,836.0,163.0,4.7,30.05,946.5,1012.24,731.41
2018,7,7,13,30,724.0,221.0,4.8,30.0,889.0,961.7,700.01
2018,7,7,13,45,630.0,266.5,4.85,29.95,838.0,910.9,666.72
2018,7,7,14,0,536.0,312.0,4.9,29.9,787.0,858.3,629.64
2018,7,7,14,15,458.0,306.5,5.0,29.7,703.0,770.56,570.25
2018,7,7,14,30,380.0,301.0,5.1,29.5,619.0,683.79,510.15
2018,7,7,14,45,397.5,297.0,5.15,29.25,617.5,687.78,515.06
2018,7,7,15,0,415.0,293.0,5.2,29.0,616.0,689.49,517.99
2018,7,7,15,15,428.0,268.5,5.2,29.0,586.5,663.47,501.02
2018,7,7,15,30,441.0,244.0,5.2,29.0,557.0,635.15,482.33
2018,7,7,15,45,644.5,165.5,5.35,28.2,591.0,701.88,538.47
2018,7,7,16,0,848.0,87.0,5.5,27.4,625.0,741.68,571.25
2018,7,7,16,15,812.5,89.0,5.5,26.65,572.0,688.56,535.69
2018,7,7,16,30,777.0,91.0,5.5,25.9,519.0,632.81,497.29
2018,7,7,16,45,786.5,78.5,5.5,25.2,477.0,590.86,467.3
2018,7,7,17,0,796.0,66.0,5.5,24.5,435.0,546.34,434.14
2018,7,7,17,15,778.0,61.0,5.4,23.6,386.5,493.03,392.7
2018,7,7,17,30,760.0,56.0,5.3,22.7,338.0,440.22,350.12
2018,7,7,17,45,719.5,52.0,5.2,21.8,287.0,379.4,299.68
2018,7,7,18,0,679.0,48.0,5.1,20.9,236.0,321.87,250.28
2018,7,7,18,15,626.5,43.5,4.95,20.05,189.5,263.33,198.88
2018,7,7,18,30,574.0,39.0,4.8,19.2,143.0,209.87,150.91
2018,7,7,18,45,482.5,33.0,4.65,18.35,102.0,151.21,100.29
2018,7,7,19,0,391.0,27.0,4.5,17.5,61.0,103.7,57.76
2018,7,7,19,15,229.0,16.5,4.45,17.0,33.5,46.88,0.0
2018,7,7,19,30,67.0,6.0,4.4,16.5,6.0,10.79,0.0
2018,7,7,19,45,33.5,3.0,4.35,16.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,4,45,55.5,4.5,3.65,10.65,5.5,0.0,0.0
2018,7,8,5,0,111.0,9.0,3.7,10.8,11.0,8.85,0.0
2018,7,8,5,15,271.0,18.5,3.75,11.4,41.5,14.47,0.0
2018,7,8,5,30,431.0,28.0,3.8,12.0,72.0,23.09,13.87
2018,7,8,5,45,518.0,34.0,3.8,12.6,115.0,26.42,17.67
2018,7,8,6,0,605.0,40.0,3.8,13.2,158.0,29.68,20.87
2018,7,8,6,15,659.0,44.0,3.8,14.1,206.5,38.86,22.0
2018,7,8,6,30,713.0,48.0,3.8,15.0,255.0,82.27,39.32
2018,7,8,6,45,749.0,52.0,3.75,15.9,306.0,129.66,71.1
2018,7,8,7,0,785.0,56.0,3.7,16.8,357.0,181.09,112.4
2018,7,8,7,15,811.0,58.5,3.75,17.55,408.0,236.44,160.43
2018,7,8,7,30,837.0,61.0,3.8,18.3,459.0,290.63,208.47
2018,7,8,7,45,855.5,64.0,3.85,19.05,509.0,345.08,256.65
2018,7,8,8,0,874.0,67.0,3.9,19.8,559.0,400.86,304.83
2018,7,8,8,15,888.0,69.0,3.95,20.55,606.0,454.83,350.29
2018,7,8,8,30,902.0,71.0,4.0,21.3,653.0,509.19,394.56
2018,7,8,8,45,913.5,72.0,4.1,22.05,696.5,561.41,435.87
2018,7,8,9,0,925.0,73.0,4.2,22.8,740.0,613.27,475.58
2018,7,8,9,15,931.0,76.5,4.25,23.4,779.0,663.45,512.91
2018,7,8,9,30,937.0,80.0,4.3,24.0,818.0,712.35,547.39
2018,7,8,9,45,941.0,83.0,4.4,24.6,851.0,757.83,577.57
2018,7,8,10,0,945.0,86.0,4.5,25.2,884.0,801.44,606.1
2018,7,8,10,15,950.5,87.0,4.55,25.6,912.0,842.25,632.68
2018,7,8,10,30,956.0,88.0,4.6,26.0,940.0,880.92,657.54
2018,7,8,10,45,960.0,88.5,4.65,26.35,961.5,915.49,679.56
2018,7,8,11,0,964.0,89.0,4.7,26.7,983.0,947.47,699.73
2018,7,8,11,15,966.5,90.0,4.8,26.9,997.5,975.86,718.24
2018,7,8,11,30,969.0,91.0,4.9,27.1,1012.0,1001.31,734.82
2018,7,8,11,45,971.0,90.0,4.95,27.3,1019.0,1021.25,747.4
2018,7,8,12,0,973.0,89.0,5.0,27.5,1026.0,1038.02,757.98
2018,7,8,12,15,973.0,89.0,5.1,27.55,1025.5,1050.59,766.77
2018,7,8,12,30,973.0,89.0,5.2,27.6,1025.0,1059.81,773.49
2018,7,8,12,45,971.0,89.5,5.3,27.6,1017.0,1064.15,777.29
2018,7,8,13,0,969.0,90.0,5.4,27.6,1009.0,1065.06,778.97
2018,7,8,13,15,966.0,89.5,5.45,27.5,993.5,1060.5,777.08
2018,7,8,13,30,963.0,89.0,5.5,27.4,978.0,1052.52,773.07
2018,7,8,13,45,959.0,88.0,5.55,27.35,955.5,1039.67,765.75
2018,7,8,14,0,955.0,87.0,5.6,27.3,933.0,1023.53,756.33
2018,7,8,14,15,949.5,86.0,5.6,27.05,904.0,1002.77,744.11
2018,7,8,14,30,944.0,85.0,5.6,26.8,875.0,978.97,729.87
2018,7,8,14,45,936.5,83.5,5.6,26.6,840.0,949.91,711.86
2018,7,8,15,0,929.0,82.0,5.6,26.4,805.0,918.18,691.96
2018,7,8,15,15,919.0,81.0,5.6,26.4,765.0,882.37,668.56
2018,7,8,15,30,909.0,80.0,5.6,26.4,725.0,844.41,643.53
2018,7,8,15,45,897.0,77.5,5.6,25.7,680.5,801.29,616.35
2018,7,8,16,0,885.0,75.0,5.6,25.0,636.0,756.59,587.58
2018,7,8,16,15,869.5,73.0,5.6,24.5,588.5,708.58,555.41
2018,7,8,16,30,854.0,71.0,5.6,24.0,541.0,659.78,522.07
2018,7,8,16,45,834.0,68.0,5.55,23.45,491.0,606.47,483.1
2018,7,8,17,0,814.0,65.0,5.5,22.9,441.0,553.29,442.33
2018,7,8,17,15,786.0,61.5,5.45,22.15,390.0,497.92,398.79
2018,7,8,17,30,758.0,58.0,5.4,21.4,339.0,441.48,352.98
2018,7,8,17,45,719.0,54.5,5.3,20.6,288.5,381.93,303.14
2018,7,8,18,0,680.0,51.0,5.2,19.8,238.0,325.5,254.26
2018,7,8,18,15,621.5,45.5,5.1,18.95,190.0,263.76,200.18
2018,7,8,18,30,563.0,40.0,5.0,18.1,142.0,207.74,150.13
2018,7,8,18,45,469.0,33.0,4.85,17.3,100.5,149.15,99.48
2018,7,8,19,0,375.0,26.0,4.7,16.5,59.0,99.82,55.45
2018,7,8,19,15,219.0,16.0,4.7,15.95,32.5,42.43,0.0
2018,7,8,19,30,63.0,6.0,4.7,15.4,6.0,10.48,0.0
2018,7,8,19,45,31.5,3.0,4.7,14.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,7,9,4,45,52.0,5.0,3.5,10.45,5.5,0.0,0.0
2018,7,9,5,0,104.0,10.0,3.6,10.6,11.0,9.83,0.0
2018,7,9,5,15,261.0,19.0,3.6,11.25,40.5,15.05,0.0
2018,7,9,5,30,418.0,28.0,3.6,11.9,70.0,21.25,12.25
2018,7,9,5,45,507.5,34.0,3.6,12.5,112.5,26.51,17.74
2018,7,9,6,0,597.0,40.0,3.6,13.1,155.0,29.76,20.95
2018,7,9,6,15,651.5,45.0,3.55,14.0,204.0,38.63,22.63
2018,7,9,6,30,706.0,50.0,3.5,14.9,253.0,82.48,40.07
2018,7,9,6,45,743.0,53.5,3.5,15.8,304.0,129.15,71.01
2018,7,9,7,0,780.0,57.0,3.5,16.7,355.0,179.98,111.64
2018,7,9,7,15,806.5,59.5,3.4,17.55,406.0,235.19,159.33
2018,7,9,7,30,833.0,62.0,3.3,18.4,457.0,289.29,207.03
2018,7,9,7,45,851.5,64.5,3.2,19.25,506.5,343.11,254.35
2018,7,9,8,0,870.0,67.0,3.1,20.1,556.0,398.25,301.52
2018,7,9,8,15,884.5,69.0,3.05,21.05,603.0,452.28,346.29
2018,7,9,8,30,899.0,71.0,3.0,22.0,650.0,506.74,389.72
2018,7,9,8,45,909.5,73.0,2.9,22.95,693.5,559.25,429.91
2018,7,9,9,0,920.0,75.0,2.8,23.9,737.0,611.34,468.14
2018,7,9,9,15,927.5,77.5,2.85,24.8,776.0,661.34,504.05
2018,7,9,9,30,935.0,80.0,2.9,25.7,815.0,710.19,537.19
2018,7,9,9,45,939.5,82.5,2.9,26.65,848.0,755.52,565.34
2018,7,9,10,0,944.0,85.0,2.9,27.6,881.0,799.02,591.69
2018,7,9,10,15,948.5,86.0,2.9,28.45,908.5,839.05,615.45
2018,7,9,10,30,953.0,87.0,2.9,29.3,936.0,876.87,637.37
2018,7,9,10,45,956.0,88.5,2.95,30.2,957.0,911.51,657.1
2018,7,9,11,0,959.0,90.0,3.0,31.1,978.0,943.53,674.92
2018,7,9,11,15,961.5,90.5,3.05,31.55,992.5,971.34,691.13
2018,7,9,11,30,964.0,91.0,3.1,32.0,1007.0,996.24,705.46
2018,7,9,11,45,965.0,91.0,3.2,32.45,1013.5,1016.18,717.05
2018,7,9,12,0,966.0,91.0,3.3,32.9,1020.0,1032.95,726.71
2018,7,9,12,15,966.0,91.5,3.45,33.05,1020.0,1045.99,735.39
2018,7,9,12,30,966.0,92.0,3.6,33.2,1020.0,1055.72,742.11
2018,7,9,12,45,965.0,91.0,3.75,33.35,1012.0,1059.53,745.23
2018,7,9,13,0,964.0,90.0,3.9,33.5,1004.0,1059.92,746.32
2018,7,9,13,15,961.5,90.0,4.1,33.4,989.0,1056.43,746.16
2018,7,9,13,30,959.0,90.0,4.3,33.3,974.0,1049.53,743.9
2018,7,9,13,45,955.0,89.0,4.45,33.2,952.0,1036.75,737.64
2018,7,9,14,0,951.0,88.0,4.6,33.1,930.0,1020.69,729.32
2018,7,9,14,15,945.5,87.0,4.75,32.8,901.0,1000.01,718.64
2018,7,9,14,30,940.0,86.0,4.9,32.5,872.0,976.31,706.38
2018,7,9,14,45,933.0,84.5,5.05,32.2,837.5,947.81,690.78
2018,7,9,15,0,926.0,83.0,5.2,31.9,803.0,916.63,673.17
2018,7,9,15,15,916.0,82.0,5.2,31.9,763.5,880.91,650.54
2018,7,9,15,30,906.0,81.0,5.2,31.9,724.0,843.06,626.32
2018,7,9,15,45,895.0,78.0,5.45,31.05,679.5,800.28,601.77
2018,7,9,16,0,884.0,75.0,5.7,30.2,635.0,755.85,575.29
2018,7,9,16,15,869.5,72.0,5.75,29.5,587.5,707.49,544.13
2018,7,9,16,30,855.0,69.0,5.8,28.8,540.0,658.23,511.64
2018,7,9,16,45,835.5,66.0,5.85,28.15,490.0,605.18,474.05
2018,7,9,17,0,816.0,63.0,5.9,27.5,440.0,552.19,434.45
2018,7,9,17,15,788.5,60.0,5.8,26.55,389.0,497.54,392.32
2018,7,9,17,30,761.0,57.0,5.7,25.6,338.0,441.77,347.88
2018,7,9,17,45,723.0,53.0,5.65,24.65,287.5,381.95,298.76
2018,7,9,18,0,685.0,49.0,5.6,23.7,237.0,325.15,250.39
2018,7,9,18,15,626.5,44.0,5.45,22.75,189.0,263.7,197.25
2018,7,9,18,30,568.0,39.0,5.3,21.8,141.0,207.97,148.07
2018,7,9,18,45,475.0,32.5,5.1,20.85,100.0,148.78,97.55
2018,7,9,19,0,382.0,26.0,4.9,19.9,59.0,100.89,54.93
2018,7,9,19,15,223.5,16.0,4.85,19.35,32.5,42.89,0.0
2018,7,9,19,30,65.0,6.0,4.8,18.8,6.0,10.6,0.0
2018,7,9,19,45,32.5,3.0,4.75,18.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,17.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,10,4,45,58.5,4.5,2.35,12.45,5.0,0.0,0.0
2018,7,10,5,0,117.0,9.0,2.7,12.7,10.0,8.85,0.0
2018,7,10,5,15,281.5,17.5,2.95,13.2,40.0,13.68,0.0
2018,7,10,5,30,446.0,26.0,3.2,13.7,70.0,21.22,12.04
2018,7,10,5,45,533.0,32.0,3.45,14.2,113.5,24.68,15.97
2018,7,10,6,0,620.0,38.0,3.7,14.7,157.0,28.02,19.25
2018,7,10,6,15,674.5,42.0,3.65,15.55,206.0,35.18,25.71
2018,7,10,6,30,729.0,46.0,3.6,16.4,255.0,79.35,36.74
2018,7,10,6,45,766.0,49.0,3.55,17.25,306.5,130.52,70.83
2018,7,10,7,0,803.0,52.0,3.5,18.1,358.0,182.12,111.75
2018,7,10,7,15,829.5,54.5,3.4,19.2,410.0,234.82,157.08
2018,7,10,7,30,856.0,57.0,3.3,20.3,462.0,290.1,205.4
2018,7,10,7,45,875.0,59.5,3.2,21.4,512.5,345.28,253.36
2018,7,10,8,0,894.0,62.0,3.1,22.5,563.0,401.83,301.08
2018,7,10,8,15,908.5,63.5,3.0,23.45,611.0,456.62,346.05
2018,7,10,8,30,923.0,65.0,2.9,24.4,659.0,511.82,389.57
2018,7,10,8,45,934.5,67.0,2.85,25.35,703.5,566.06,430.75
2018,7,10,9,0,946.0,69.0,2.8,26.3,748.0,619.93,470.03
2018,7,10,9,15,952.0,71.5,2.75,27.15,787.0,670.2,505.42
2018,7,10,9,30,958.0,74.0,2.7,28.0,826.0,719.14,537.58
2018,7,10,9,45,962.5,77.5,2.7,28.85,861.0,766.42,566.78
2018,7,10,10,0,967.0,81.0,2.7,29.7,896.0,811.84,594.14
2018,7,10,10,15,972.5,82.0,2.75,30.2,924.5,853.55,619.73
2018,7,10,10,30,978.0,83.0,2.8,30.7,953.0,893.06,643.61
2018,7,10,10,45,981.5,83.5,2.85,31.15,974.5,927.97,664.41
2018,7,10,11,0,985.0,84.0,2.9,31.6,996.0,960.21,683.36
2018,7,10,11,15,987.5,84.5,3.05,31.8,1010.5,988.71,701.35
2018,7,10,11,30,990.0,85.0,3.2,32.0,1025.0,1014.21,717.46
2018,7,10,11,45,991.0,85.5,3.3,32.2,1032.5,1035.16,730.36
2018,7,10,12,0,992.0,86.0,3.4,32.4,1040.0,1052.86,741.31
2018,7,10,12,15,991.0,86.5,3.6,32.3,1039.0,1065.25,750.72
2018,7,10,12,30,990.0,87.0,3.8,32.2,1038.0,1074.22,758.09
2018,7,10,12,45,988.0,87.5,3.95,32.15,1030.0,1078.71,762.25
2018,7,10,13,0,986.0,88.0,4.1,32.1,1022.0,1079.71,764.32
2018,7,10,13,15,982.5,88.0,4.25,31.8,1006.0,1075.19,763.8
2018,7,10,13,30,979.0,88.0,4.4,31.5,990.0,1067.21,761.16
2018,7,10,13,45,974.5,87.0,4.55,31.25,967.0,1053.77,754.93
2018,7,10,14,0,970.0,86.0,4.7,31.0,944.0,1036.99,746.58
2018,7,10,14,15,964.5,85.0,4.85,30.55,915.0,1016.02,736.62
2018,7,10,14,30,959.0,84.0,5.0,30.1,886.0,991.96,724.5
2018,7,10,14,45,952.0,82.5,5.15,29.7,851.0,963.03,708.79
2018,7,10,15,0,945.0,81.0,5.3,29.3,816.0,931.37,691.0
2018,7,10,15,15,935.5,79.5,5.3,29.3,775.5,894.98,667.72
2018,7,10,15,30,926.0,78.0,5.3,29.3,735.0,856.36,642.76
2018,7,10,15,45,914.5,76.5,5.45,28.1,690.5,814.14,618.81
2018,7,10,16,0,903.0,75.0,5.6,26.9,646.0,770.26,592.97
2018,7,10,16,15,888.5,72.5,5.65,26.05,598.0,721.69,561.77
2018,7,10,16,30,874.0,70.0,5.7,25.2,550.0,672.18,529.14
2018,7,10,16,45,854.0,67.0,5.75,24.4,499.5,617.96,490.6
2018,7,10,17,0,834.0,64.0,5.8,23.6,449.0,563.82,449.9
2018,7,10,17,15,806.0,61.0,5.75,22.6,397.0,508.02,406.48
2018,7,10,17,30,778.0,58.0,5.7,21.6,345.0,451.12,360.62
2018,7,10,17,45,738.5,54.0,5.6,20.55,293.5,389.75,309.56
2018,7,10,18,0,699.0,50.0,5.5,19.5,242.0,331.54,259.33
2018,7,10,18,15,639.5,45.0,5.4,18.6,193.0,268.99,204.38
2018,7,10,18,30,580.0,40.0,5.3,17.7,144.0,212.25,153.51
2018,7,10,18,45,482.0,33.5,5.15,16.8,102.0,151.22,100.76
2018,7,10,19,0,384.0,27.0,5.0,15.9,60.0,102.01,56.26
2018,7,10,19,15,223.5,16.5,4.95,15.35,33.0,43.3,0.0
2018,7,10,19,30,63.0,6.0,4.9,14.8,6.0,10.44,0.0
2018,7,10,19,45,31.5,3.0,4.85,14.3,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,7,11,4,45,52.0,4.5,2.5,10.35,5.0,0.0,0.0
2018,7,11,5,0,104.0,9.0,2.6,10.6,10.0,8.85,0.0
2018,7,11,5,15,263.0,18.0,2.7,11.2,39.0,14.26,0.0
2018,7,11,5,30,422.0,27.0,2.8,11.8,68.0,22.38,13.04
2018,7,11,5,45,512.5,33.5,2.85,12.4,111.0,26.22,17.46
2018,7,11,6,0,603.0,40.0,2.9,13.0,154.0,29.94,21.11
2018,7,11,6,15,659.5,44.0,2.85,13.65,203.0,35.71,26.41
2018,7,11,6,30,716.0,48.0,2.8,14.3,252.0,79.13,37.68
2018,7,11,6,45,753.5,51.0,2.7,15.0,303.0,125.93,68.19
2018,7,11,7,0,791.0,54.0,2.6,15.7,354.0,180.63,111.86
2018,7,11,7,15,817.5,57.0,2.55,16.5,406.0,233.17,157.37
2018,7,11,7,30,844.0,60.0,2.5,17.3,458.0,288.3,206.0
2018,7,11,7,45,864.0,62.0,2.45,18.1,508.0,342.78,253.93
2018,7,11,8,0,884.0,64.0,2.4,18.9,558.0,398.72,301.84
2018,7,11,8,15,899.0,65.5,2.35,19.75,606.0,453.27,347.13
2018,7,11,8,30,914.0,67.0,2.3,20.6,654.0,508.29,391.05
2018,7,11,8,45,925.5,69.0,2.3,21.45,698.5,562.14,432.56
2018,7,11,9,0,937.0,71.0,2.3,22.3,743.0,615.64,472.25
2018,7,11,9,15,943.0,74.0,2.3,23.1,782.0,666.04,508.33
2018,7,11,9,30,949.0,77.0,2.3,23.9,821.0,715.13,541.41
2018,7,11,9,45,951.5,81.0,2.3,24.75,854.5,761.15,570.05
2018,7,11,10,0,954.0,85.0,2.3,25.6,888.0,805.17,596.76
2018,7,11,10,15,959.5,85.5,2.35,26.35,916.0,845.98,621.47
2018,7,11,10,30,965.0,86.0,2.4,27.1,944.0,884.63,644.43
2018,7,11,10,45,969.0,87.0,2.45,27.85,966.0,920.12,665.05
2018,7,11,11,0,973.0,88.0,2.5,28.6,988.0,953.01,683.79
2018,7,11,11,15,975.5,88.5,2.65,29.1,1002.5,981.27,701.03
2018,7,11,11,30,978.0,89.0,2.8,29.6,1017.0,1006.57,716.38
2018,7,11,11,45,979.5,88.5,2.9,30.15,1023.5,1026.84,727.97
2018,7,11,12,0,981.0,88.0,3.0,30.7,1030.0,1043.89,737.6
2018,7,11,12,15,981.0,88.0,3.15,31.0,1030.0,1056.68,745.8
2018,7,11,12,30,981.0,88.0,3.3,31.3,1030.0,1066.08,751.99
2018,7,11,12,45,980.0,87.5,3.45,31.65,1022.0,1070.54,755.02
2018,7,11,13,0,979.0,87.0,3.6,32.0,1014.0,1071.51,755.98
2018,7,11,13,15,976.5,87.0,3.75,32.0,999.0,1068.03,755.31
2018,7,11,13,30,974.0,87.0,3.9,32.0,984.0,1061.09,752.55
2018,7,11,13,45,970.0,86.0,4.05,32.0,961.5,1048.2,746.08
2018,7,11,14,0,966.0,85.0,4.2,32.0,939.0,1031.98,737.53
2018,7,11,14,15,960.5,84.0,4.35,31.75,910.0,1011.08,726.7
2018,7,11,14,30,955.0,83.0,4.5,31.5,881.0,987.1,713.8
2018,7,11,14,45,947.5,82.0,4.65,31.25,846.0,958.35,697.66
2018,7,11,15,0,940.0,81.0,4.8,31.0,811.0,926.9,679.91
2018,7,11,15,15,930.0,79.5,4.8,31.0,770.5,890.22,656.8
2018,7,11,15,30,920.0,78.0,4.8,31.0,730.0,851.36,632.07
2018,7,11,15,45,907.0,76.5,5.0,29.9,685.0,808.14,607.93
2018,7,11,16,0,894.0,75.0,5.2,28.8,640.0,763.39,581.89
2018,7,11,16,15,876.5,73.0,5.25,27.95,591.5,713.57,550.17
2018,7,11,16,30,859.0,71.0,5.3,27.1,543.0,663.08,517.2
2018,7,11,16,45,837.0,68.5,5.3,26.25,492.0,608.8,478.87
2018,7,11,17,0,815.0,66.0,5.3,25.4,441.0,554.81,438.7
2018,7,11,17,15,785.0,63.0,5.2,24.3,389.5,498.85,395.68
2018,7,11,17,30,755.0,60.0,5.1,23.2,338.0,441.97,350.4
2018,7,11,17,45,712.5,56.0,5.0,22.15,286.5,380.41,299.77
2018,7,11,18,0,670.0,52.0,4.9,21.1,235.0,322.34,250.25
2018,7,11,18,15,607.0,47.0,4.7,20.15,187.0,260.09,196.24
2018,7,11,18,30,544.0,42.0,4.5,19.2,139.0,205.14,147.57
2018,7,11,18,45,443.5,34.5,4.3,18.25,97.5,144.61,96.02
2018,7,11,19,0,343.0,27.0,4.1,17.3,56.0,94.58,51.57
2018,7,11,19,15,197.5,16.5,4.05,16.85,31.0,40.05,0.0
2018,7,11,19,30,52.0,6.0,4.0,16.4,6.0,5.9,0.0
2018,7,11,19,45,26.0,3.0,3.9,15.9,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,12,4,45,29.0,4.0,2.35,11.65,4.0,0.0,0.0
2018,7,12,5,0,58.0,8.0,2.5,11.8,8.0,7.86,0.0
2018,7,12,5,15,180.5,19.0,2.6,12.4,33.5,15.37,0.0
2018,7,12,5,30,303.0,30.0,2.7,13.0,59.0,23.49,13.76
2018,7,12,5,45,395.5,38.5,2.75,13.6,99.0,28.63,19.44
2018,7,12,6,0,488.0,47.0,2.8,14.2,139.0,33.47,24.11
2018,7,12,6,15,527.5,56.0,2.85,14.9,182.5,41.16,31.1
2018,7,12,6,30,567.0,65.0,2.9,15.6,226.0,80.99,44.32
2018,7,12,6,45,622.5,69.0,2.9,16.3,277.5,122.89,71.02
2018,7,12,7,0,678.0,73.0,2.9,17.0,329.0,170.97,108.11
2018,7,12,7,15,715.5,75.5,2.95,17.8,380.5,222.31,151.52
2018,7,12,7,30,753.0,78.0,3.0,18.6,432.0,274.74,196.95
2018,7,12,7,45,774.5,81.5,3.0,19.35,480.5,326.52,242.2
2018,7,12,8,0,796.0,85.0,3.0,20.1,529.0,380.07,287.93
2018,7,12,8,15,812.5,88.0,3.05,20.95,575.5,432.53,331.55
2018,7,12,8,30,829.0,91.0,3.1,21.8,622.0,488.32,376.2
2018,7,12,8,45,825.5,100.5,3.15,22.65,660.0,534.95,412.53
