Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,0,822.0,110.0,3.2,23.5,698.0,582.59,448.21
2018,7,12,9,15,783.0,136.5,3.25,24.15,722.0,622.31,476.65
2018,7,12,9,30,744.0,163.0,3.3,24.8,746.0,656.06,499.79
2018,7,12,9,45,713.5,186.0,3.35,25.4,764.5,689.22,521.96
2018,7,12,10,0,683.0,209.0,3.4,26.0,783.0,718.47,540.73
2018,7,12,10,15,551.0,290.0,3.45,26.4,763.0,718.82,536.48
2018,7,12,10,30,419.0,371.0,3.5,26.8,743.0,708.57,524.6
2018,7,12,10,45,402.0,385.5,3.55,27.15,749.5,724.36,534.27
2018,7,12,11,0,385.0,400.0,3.6,27.5,756.0,736.56,541.24
2018,7,12,11,15,551.0,313.5,3.6,27.8,831.5,818.97,601.73
2018,7,12,11,30,717.0,227.0,3.6,28.1,907.0,904.36,661.18
2018,7,12,11,45,767.5,197.5,3.6,28.4,930.0,936.34,680.63
2018,7,12,12,0,818.0,168.0,3.6,28.7,953.0,969.87,701.35
2018,7,12,12,15,767.0,199.5,3.65,29.05,935.5,962.95,695.88
2018,7,12,12,30,716.0,231.0,3.7,29.4,918.0,956.72,691.27
2018,7,12,12,45,765.0,197.5,3.75,29.75,926.0,973.25,701.57
2018,7,12,13,0,814.0,164.0,3.8,30.1,934.0,991.04,712.57
2018,7,12,13,15,752.0,202.0,3.9,30.15,904.5,967.9,698.27
2018,7,12,13,30,690.0,240.0,4.0,30.2,875.0,947.51,686.03
2018,7,12,13,45,725.0,212.5,4.1,30.25,865.5,948.66,687.93
2018,7,12,14,0,760.0,185.0,4.2,30.3,856.0,942.09,684.7
2018,7,12,14,15,803.5,150.5,4.25,29.8,839.5,936.72,683.65
2018,7,12,14,30,847.0,116.0,4.3,29.3,823.0,921.03,675.81
2018,7,12,14,45,841.0,112.0,4.35,28.8,789.5,893.06,659.77
2018,7,12,15,0,835.0,108.0,4.4,28.3,756.0,862.6,641.96
2018,7,12,15,15,823.0,106.0,4.4,28.3,717.0,826.79,618.85
2018,7,12,15,30,811.0,104.0,4.4,28.3,678.0,793.41,597.3
2018,7,12,15,45,797.0,101.0,4.6,26.95,635.5,751.39,573.35
2018,7,12,16,0,783.0,98.0,4.8,25.6,593.0,708.15,548.04
2018,7,12,16,15,749.5,100.0,4.85,24.75,544.0,655.4,513.2
2018,7,12,16,30,716.0,102.0,4.9,23.9,495.0,604.94,477.93
2018,7,12,16,45,708.0,93.0,4.95,23.0,450.5,558.27,444.42
2018,7,12,17,0,700.0,84.0,5.0,22.1,406.0,509.72,408.23
2018,7,12,17,15,661.5,80.5,4.95,21.25,356.0,452.62,363.43
2018,7,12,17,30,623.0,77.0,4.9,20.4,306.0,397.02,318.47
2018,7,12,17,45,542.0,74.5,4.85,19.55,252.0,326.8,260.63
2018,7,12,18,0,461.0,72.0,4.8,18.7,198.0,264.07,207.79
2018,7,12,18,15,402.0,62.0,4.65,18.2,155.5,208.66,159.78
2018,7,12,18,30,343.0,52.0,4.5,17.7,113.0,157.96,115.52
2018,7,12,18,45,260.0,40.5,4.35,17.25,78.5,108.29,73.46
2018,7,12,19,0,177.0,29.0,4.2,16.8,44.0,67.23,37.34
2018,7,12,19,15,98.5,16.5,4.1,16.6,24.0,28.05,0.0
2018,7,12,19,30,20.0,4.0,4.0,16.4,4.0,3.93,0.0
2018,7,12,19,45,10.0,2.0,3.85,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,3.2,13.85,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,3.2,13.9,3.0,2.95,0.0
2018,7,13,5,15,3.0,10.0,3.25,14.25,10.0,9.65,0.0
2018,7,13,5,30,0.0,17.0,3.3,14.6,17.0,16.4,7.73
2018,7,13,5,45,0.0,30.0,3.3,14.95,30.0,28.97,19.58
2018,7,13,6,0,0.0,43.0,3.3,15.3,43.0,41.44,30.99
2018,7,13,6,15,0.0,51.5,3.3,15.7,51.5,49.67,38.51
2018,7,13,6,30,0.0,60.0,3.3,16.1,60.0,57.87,43.47
2018,7,13,6,45,82.0,92.5,3.3,16.55,123.5,91.25,67.82
2018,7,13,7,0,164.0,125.0,3.3,17.0,187.0,138.07,102.81
2018,7,13,7,15,152.5,153.0,3.3,17.6,217.0,170.01,129.61
2018,7,13,7,30,141.0,181.0,3.3,18.2,247.0,201.08,155.4
2018,7,13,7,45,82.5,184.5,3.3,18.75,224.0,197.72,154.13
2018,7,13,8,0,24.0,188.0,3.3,19.3,201.0,187.19,146.19
2018,7,13,8,15,16.0,176.0,3.3,19.95,185.0,174.79,135.76
2018,7,13,8,30,8.0,164.0,3.3,20.6,169.0,161.08,124.25
2018,7,13,8,45,70.0,230.5,3.35,21.25,280.0,255.1,197.8
2018,7,13,9,0,132.0,297.0,3.4,21.9,391.0,355.2,274.07
2018,7,13,9,15,159.5,332.5,3.45,22.65,452.5,413.26,316.65
2018,7,13,9,30,187.0,368.0,3.5,23.4,514.0,473.91,360.45
2018,7,13,9,45,198.0,381.0,3.6,24.1,542.0,504.32,381.55
2018,7,13,10,0,209.0,394.0,3.7,24.8,570.0,535.25,402.87
2018,7,13,10,15,247.0,390.0,3.75,25.45,604.5,572.17,429.1
2018,7,13,10,30,285.0,386.0,3.8,26.1,639.0,611.19,456.5
2018,7,13,10,45,550.0,271.0,3.85,26.7,773.5,741.01,553.98
2018,7,13,11,0,815.0,156.0,3.9,27.3,908.0,880.83,650.43
2018,7,13,11,15,827.0,151.5,3.95,27.7,925.0,906.38,665.37
2018,7,13,11,30,839.0,147.0,4.0,28.1,942.0,932.8,681.62
2018,7,13,11,45,801.5,172.5,4.1,28.5,936.5,943.82,687.92
2018,7,13,12,0,764.0,198.0,4.2,28.9,931.0,947.1,689.3
2018,7,13,12,15,752.0,200.0,4.2,29.1,921.0,948.52,689.61
2018,7,13,12,30,740.0,202.0,4.2,29.3,911.0,947.04,688.14
2018,7,13,12,45,713.0,215.5,4.2,29.55,894.5,943.57,685.34
2018,7,13,13,0,686.0,229.0,4.2,29.8,878.0,933.65,678.4
2018,7,13,13,15,760.0,188.0,4.25,29.85,896.0,961.61,697.37
2018,7,13,13,30,834.0,147.0,4.3,29.9,914.0,983.92,712.42
2018,7,13,13,45,762.0,179.0,4.3,29.95,867.0,946.14,687.91
2018,7,13,14,0,690.0,211.0,4.3,30.0,820.0,905.3,661.64
2018,7,13,14,15,752.0,171.0,4.3,29.85,815.0,908.9,665.52
2018,7,13,14,30,814.0,131.0,4.3,29.7,810.0,911.18,668.36
2018,7,13,14,45,837.0,114.0,4.35,29.6,787.0,891.46,656.68
2018,7,13,15,0,860.0,97.0,4.4,29.5,764.0,872.96,645.97
2018,7,13,15,15,849.0,95.0,4.4,29.5,725.0,837.25,623.03
2018,7,13,15,30,838.0,93.0,4.4,29.5,686.0,799.63,598.72
2018,7,13,15,45,824.5,90.5,4.45,28.85,643.0,757.78,572.9
2018,7,13,16,0,811.0,88.0,4.5,28.2,600.0,714.64,545.7
2018,7,13,16,15,794.0,85.5,4.55,27.6,554.0,671.29,517.79
2018,7,13,16,30,777.0,83.0,4.6,27.0,508.0,623.81,486.07
2018,7,13,16,45,753.5,79.5,4.65,26.45,459.5,570.83,447.63
2018,7,13,17,0,730.0,76.0,4.7,25.9,411.0,518.4,408.39
2018,7,13,17,15,698.5,72.0,4.8,25.0,361.5,461.95,365.32
2018,7,13,17,30,667.0,68.0,4.9,24.1,312.0,407.38,322.1
2018,7,13,17,45,623.0,63.0,4.95,23.25,263.5,349.41,274.52
2018,7,13,18,0,579.0,58.0,5.0,22.4,215.0,294.29,227.77
2018,7,13,18,15,515.5,51.5,4.95,21.45,169.5,235.08,176.95
2018,7,13,18,30,452.0,45.0,4.9,20.5,124.0,182.24,130.88
2018,7,13,18,45,355.5,36.5,4.9,19.55,86.5,126.47,83.97
2018,7,13,19,0,259.0,28.0,4.9,18.6,49.0,80.38,43.19
2018,7,13,19,15,146.0,16.5,4.85,18.1,27.0,33.66,0.0
2018,7,13,19,30,33.0,5.0,4.8,17.6,5.0,4.91,0.0
2018,7,13,19,45,16.5,2.5,4.75,17.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.5,3.0,3.95,12.7,3.0,0.0,0.0
2018,7,14,5,0,43.0,6.0,4.0,12.8,6.0,5.9,0.0
2018,7,14,5,15,168.5,17.5,4.05,13.25,31.0,14.07,0.0
2018,7,14,5,30,294.0,29.0,4.1,13.7,56.0,22.76,12.81
2018,7,14,5,45,388.5,37.0,4.2,14.15,95.0,27.47,18.31
2018,7,14,6,0,483.0,45.0,4.3,14.6,134.0,31.93,22.66
2018,7,14,6,15,545.0,51.0,4.3,15.15,180.5,35.18,25.73
2018,7,14,6,30,607.0,57.0,4.3,15.7,227.0,74.58,38.26
2018,7,14,6,45,649.5,61.5,4.35,16.3,276.0,120.24,67.89
2018,7,14,7,0,692.0,66.0,4.4,16.9,325.0,167.72,104.98
2018,7,14,7,15,723.0,69.5,4.35,17.65,375.0,216.45,146.75
2018,7,14,7,30,754.0,73.0,4.3,18.4,425.0,268.39,192.35
2018,7,14,7,45,776.5,76.5,4.3,19.1,474.0,320.56,238.4
2018,7,14,8,0,799.0,80.0,4.3,19.8,523.0,374.61,285.11
2018,7,14,8,15,817.5,82.0,4.35,20.45,570.0,430.07,331.85
2018,7,14,8,30,836.0,84.0,4.4,21.1,617.0,483.35,375.63
2018,7,14,8,45,849.5,85.5,4.4,21.8,660.0,534.19,416.06
2018,7,14,9,0,863.0,87.0,4.4,22.5,703.0,584.98,455.14
2018,7,14,9,15,873.5,89.0,4.5,23.05,742.0,634.08,492.38
2018,7,14,9,30,884.0,91.0,4.6,23.6,781.0,682.39,528.09
2018,7,14,9,45,892.0,92.0,4.65,24.2,814.5,726.95,557.97
2018,7,14,10,0,900.0,93.0,4.7,24.8,848.0,770.07,586.43
2018,7,14,10,15,906.0,94.5,4.8,25.25,876.0,810.43,613.24
2018,7,14,10,30,912.0,96.0,4.9,25.7,904.0,848.81,638.45
2018,7,14,10,45,916.5,96.5,5.0,26.15,925.0,882.76,660.43
2018,7,14,11,0,921.0,97.0,5.1,26.6,946.0,914.28,680.66
2018,7,14,11,15,885.5,123.0,5.2,26.7,950.0,931.79,692.3
2018,7,14,11,30,850.0,149.0,5.3,26.8,954.0,944.69,700.96
2018,7,14,11,45,890.0,123.5,5.4,26.95,971.5,975.21,721.51
2018,7,14,12,0,930.0,98.0,5.5,27.1,989.0,1003.54,740.47
2018,7,14,12,15,788.0,191.5,5.6,26.95,946.5,975.25,722.31
2018,7,14,12,30,646.0,285.0,5.7,26.8,904.0,941.4,699.57
2018,7,14,12,45,639.5,280.5,5.8,26.7,889.0,936.22,697.28
2018,7,14,13,0,633.0,276.0,5.9,26.6,874.0,928.49,693.13
2018,7,14,13,15,745.0,207.0,5.95,26.35,900.0,970.12,724.03
2018,7,14,13,30,857.0,138.0,6.0,26.1,926.0,997.47,744.06
2018,7,14,13,45,872.0,123.0,6.05,25.85,908.0,990.23,740.66
2018,7,14,14,0,887.0,108.0,6.1,25.6,890.0,979.28,734.98
2018,7,14,14,15,756.5,170.0,6.1,25.25,822.0,912.11,690.3
2018,7,14,14,30,626.0,232.0,6.1,24.9,754.0,845.02,644.73
2018,7,14,14,45,748.5,164.5,6.15,24.6,763.0,869.09,664.67
2018,7,14,15,0,871.0,97.0,6.2,24.3,772.0,882.65,676.44
2018,7,14,15,15,867.0,91.5,6.2,24.3,734.0,848.85,653.6
2018,7,14,15,30,863.0,86.0,6.2,24.3,696.0,812.62,629.1
2018,7,14,15,45,849.5,84.0,6.15,23.05,652.5,770.42,602.88
2018,7,14,16,0,836.0,82.0,6.1,21.8,609.0,726.86,575.13
2018,7,14,16,15,819.0,79.5,6.05,21.15,562.0,679.12,542.33
2018,7,14,16,30,802.0,77.0,6.0,20.5,515.0,633.86,510.87
2018,7,14,16,45,779.0,74.5,5.9,19.8,466.5,581.2,470.98
2018,7,14,17,0,756.0,72.0,5.8,19.1,418.0,529.0,430.21
2018,7,14,17,15,725.5,68.0,5.75,18.6,368.0,471.85,384.05
2018,7,14,17,30,695.0,64.0,5.7,18.1,318.0,416.46,337.92
2018,7,14,17,45,652.5,59.5,5.6,17.6,269.0,357.31,287.37
2018,7,14,18,0,610.0,55.0,5.5,17.1,220.0,302.67,239.17
2018,7,14,18,15,547.0,49.0,5.35,16.65,174.0,242.57,185.85
2018,7,14,18,30,484.0,43.0,5.2,16.2,128.0,188.8,137.52
2018,7,14,18,45,385.5,35.0,5.1,15.75,89.0,131.47,88.13
2018,7,14,19,0,287.0,27.0,5.0,15.3,50.0,83.87,44.78
2018,7,14,19,15,162.5,16.0,5.0,15.0,27.5,35.04,0.0
2018,7,14,19,30,38.0,5.0,5.0,14.7,5.0,4.91,0.0
2018,7,14,19,45,19.0,2.5,5.0,14.4,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,3.9,11.4,3.0,0.0,0.0
2018,7,15,5,0,51.0,6.0,4.0,11.5,6.0,5.9,0.0
2018,7,15,5,15,193.0,16.5,4.1,12.0,31.5,16.22,0.0
2018,7,15,5,30,335.0,27.0,4.2,12.5,57.0,20.93,11.25
2018,7,15,5,45,433.0,34.5,4.35,12.95,98.0,25.31,16.5
2018,7,15,6,0,531.0,42.0,4.5,13.4,139.0,29.46,20.58
2018,7,15,6,15,593.5,47.5,4.45,14.0,187.0,34.69,25.41
2018,7,15,6,30,656.0,53.0,4.4,14.6,235.0,75.61,38.14
2018,7,15,6,45,699.0,56.0,4.4,15.15,285.5,119.65,65.68
2018,7,15,7,0,742.0,59.0,4.4,15.7,336.0,168.55,103.97
2018,7,15,7,15,772.5,62.0,4.4,16.3,387.5,219.42,148.01
2018,7,15,7,30,803.0,65.0,4.4,16.9,439.0,276.9,198.8
2018,7,15,7,45,826.0,68.0,4.4,17.5,490.0,331.24,247.24
2018,7,15,8,0,849.0,71.0,4.4,18.1,541.0,387.4,296.32
2018,7,15,8,15,866.5,72.5,4.4,18.7,589.0,441.43,342.55
2018,7,15,8,30,884.0,74.0,4.4,19.3,637.0,496.22,387.97
2018,7,15,8,45,898.0,76.0,4.4,19.95,682.0,550.14,431.18
2018,7,15,9,0,912.0,78.0,4.4,20.6,727.0,604.01,472.93
2018,7,15,9,15,919.0,81.0,4.4,21.2,766.5,654.13,510.63
2018,7,15,9,30,926.0,84.0,4.4,21.8,806.0,703.08,545.99
2018,7,15,9,45,930.5,87.5,4.45,22.4,840.0,749.34,577.01
2018,7,15,10,0,935.0,91.0,4.5,23.0,874.0,793.79,606.32
2018,7,15,10,15,942.0,91.5,4.6,23.4,903.0,835.33,634.01
2018,7,15,10,30,949.0,92.0,4.7,23.8,932.0,874.84,660.09
2018,7,15,10,45,954.0,92.5,4.8,24.25,954.5,910.43,683.16
2018,7,15,11,0,959.0,93.0,4.9,24.7,977.0,943.5,704.4
2018,7,15,11,15,963.0,93.5,5.0,24.9,992.5,973.0,723.88
2018,7,15,11,30,967.0,94.0,5.1,25.1,1008.0,999.63,741.44
2018,7,15,11,45,969.5,93.5,5.2,25.25,1016.0,1020.85,755.56
2018,7,15,12,0,972.0,93.0,5.3,25.4,1024.0,1038.91,767.66
2018,7,15,12,15,972.0,93.5,5.4,25.4,1024.0,1052.28,777.21
2018,7,15,12,30,972.0,94.0,5.5,25.4,1024.0,1062.29,784.66
2018,7,15,12,45,970.5,94.0,5.6,25.35,1016.5,1066.89,788.78
2018,7,15,13,0,969.0,94.0,5.7,25.3,1009.0,1068.02,790.74
2018,7,15,13,15,967.0,93.0,5.8,25.05,994.0,1064.16,790.1
2018,7,15,13,30,965.0,92.0,5.9,24.8,979.0,1056.84,787.25
2018,7,15,13,45,961.0,92.0,5.95,24.55,957.0,1045.19,781.21
2018,7,15,14,0,957.0,92.0,6.0,24.3,935.0,1030.24,773.0
2018,7,15,14,15,952.0,90.0,6.0,23.95,906.0,1008.97,760.5
2018,7,15,14,30,947.0,88.0,6.0,23.6,877.0,984.61,745.89
2018,7,15,14,45,940.0,87.0,6.0,23.25,842.5,956.53,728.65
2018,7,15,15,0,933.0,86.0,6.0,22.9,808.0,925.74,709.44
2018,7,15,15,15,923.0,84.5,6.0,22.9,767.5,889.27,685.12
2018,7,15,15,30,913.0,83.0,6.0,22.9,727.0,850.63,659.11
2018,7,15,15,45,901.0,80.5,5.9,22.1,682.0,807.32,631.09
2018,7,15,16,0,889.0,78.0,5.8,21.3,637.0,762.4,601.49
2018,7,15,16,15,872.5,75.5,5.75,20.7,588.5,712.88,567.7
2018,7,15,16,30,856.0,73.0,5.7,20.1,540.0,662.62,532.75
2018,7,15,16,45,834.0,70.0,5.6,19.55,489.0,607.84,491.71
2018,7,15,17,0,812.0,67.0,5.5,19.0,438.0,555.93,451.05
2018,7,15,17,15,782.0,63.5,5.35,18.45,386.0,496.92,403.51
2018,7,15,17,30,752.0,60.0,5.2,17.9,334.0,439.55,355.83
2018,7,15,17,45,710.0,56.0,5.1,17.35,283.0,378.3,303.66
2018,7,15,18,0,668.0,52.0,5.0,16.8,232.0,320.49,252.79
2018,7,15,18,15,603.5,47.0,4.85,16.3,183.5,257.83,197.14
2018,7,15,18,30,539.0,42.0,4.7,15.8,135.0,202.75,147.35
2018,7,15,18,45,435.0,34.5,4.5,15.3,94.0,141.82,94.71
2018,7,15,19,0,331.0,27.0,4.3,14.8,53.0,90.98,47.72
2018,7,15,19,15,188.5,16.5,4.3,14.45,29.0,38.48,0.0
2018,7,15,19,30,46.0,6.0,4.3,14.1,5.0,0.0,0.0
2018,7,15,19,45,23.0,3.0,4.3,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.0,3.65,10.75,3.0,0.0,0.0
2018,7,16,5,0,56.0,6.0,3.7,10.9,6.0,5.9,0.0
2018,7,16,5,15,208.0,16.5,3.8,11.4,32.0,16.22,0.0
2018,7,16,5,30,360.0,27.0,3.9,11.9,58.0,21.06,11.21
2018,7,16,5,45,460.0,34.0,4.05,12.4,100.0,24.98,16.23
2018,7,16,6,0,560.0,41.0,4.2,12.9,142.0,31.38,22.32
2018,7,16,6,15,621.5,46.5,4.15,13.55,191.0,33.91,24.76
2018,7,16,6,30,683.0,52.0,4.1,14.2,240.0,75.03,37.27
2018,7,16,6,45,725.0,55.5,4.1,14.8,291.5,120.84,65.75
2018,7,16,7,0,767.0,59.0,4.1,15.4,343.0,171.41,105.29
2018,7,16,7,15,796.0,62.0,4.0,16.15,395.0,223.33,150.15
2018,7,16,7,30,825.0,65.0,3.9,16.9,447.0,281.69,201.57
2018,7,16,7,45,847.0,66.5,3.85,17.6,497.5,335.55,249.54
2018,7,16,8,0,869.0,68.0,3.8,18.3,548.0,391.1,297.94
2018,7,16,8,15,885.0,70.5,3.8,19.1,596.5,446.46,344.82
2018,7,16,8,30,901.0,73.0,3.8,19.9,645.0,502.43,390.59
2018,7,16,8,45,914.0,74.5,3.8,20.65,690.0,556.24,433.26
2018,7,16,9,0,927.0,76.0,3.8,21.4,735.0,609.86,474.31
2018,7,16,9,15,935.5,78.0,3.85,22.15,775.0,660.71,512.09
2018,7,16,9,30,944.0,80.0,3.9,22.9,815.0,710.47,547.43
2018,7,16,9,45,950.5,81.5,3.95,23.65,849.5,757.02,577.87
2018,7,16,10,0,957.0,83.0,4.0,24.4,884.0,801.87,606.65
2018,7,16,10,15,963.0,84.0,4.05,25.0,913.0,843.94,633.43
2018,7,16,10,30,969.0,85.0,4.1,25.6,942.0,883.86,658.43
2018,7,16,10,45,973.5,86.0,4.2,26.2,964.5,920.17,680.97
2018,7,16,11,0,978.0,87.0,4.3,26.8,987.0,953.88,701.6
2018,7,16,11,15,980.5,87.0,4.4,27.15,1001.5,982.01,719.12
2018,7,16,11,30,983.0,87.0,4.5,27.5,1016.0,1007.16,734.67
2018,7,16,11,45,984.5,87.5,4.6,27.85,1023.5,1028.74,747.83
2018,7,16,12,0,986.0,88.0,4.7,28.2,1031.0,1047.08,759.3
2018,7,16,12,15,984.5,89.0,4.8,28.3,1030.5,1059.67,767.9
2018,7,16,12,30,983.0,90.0,4.9,28.4,1030.0,1068.83,774.41
2018,7,16,12,45,979.0,91.5,5.0,28.5,1021.5,1072.54,777.51
2018,7,16,13,0,975.0,93.0,5.1,28.6,1013.0,1072.76,778.48
2018,7,16,13,15,972.5,93.0,5.2,28.45,998.0,1069.44,778.06
2018,7,16,13,30,970.0,93.0,5.3,28.3,983.0,1062.66,775.48
2018,7,16,13,45,966.0,92.0,5.4,28.15,960.5,1049.93,769.06
2018,7,16,14,0,962.0,91.0,5.5,28.0,938.0,1033.86,760.48
2018,7,16,14,15,956.0,90.0,5.55,27.65,909.0,1012.63,748.72
2018,7,16,14,30,950.0,89.0,5.6,27.3,880.0,988.33,734.88
2018,7,16,14,45,943.0,87.5,5.65,26.95,845.0,959.65,717.99
2018,7,16,15,0,936.0,86.0,5.7,26.6,810.0,928.23,699.1
2018,7,16,15,15,926.0,84.5,5.7,26.6,769.5,891.67,675.22
2018,7,16,15,30,916.0,83.0,5.7,26.6,729.0,852.91,649.68
2018,7,16,15,45,904.0,81.0,5.65,25.65,684.0,810.04,623.16
2018,7,16,16,0,892.0,79.0,5.6,24.7,639.0,765.54,595.0
2018,7,16,16,15,876.0,76.0,5.55,23.95,590.5,715.7,561.9
2018,7,16,16,30,860.0,73.0,5.5,23.2,542.0,665.04,527.57
2018,7,16,16,45,838.0,70.5,5.45,22.5,491.0,610.62,487.82
2018,7,16,17,0,816.0,68.0,5.4,21.8,440.0,559.08,448.36
2018,7,16,17,15,786.0,65.0,5.25,21.05,388.0,500.41,401.96
2018,7,16,17,30,756.0,62.0,5.1,20.3,336.0,443.36,355.32
2018,7,16,17,45,713.0,57.5,5.0,19.55,284.0,380.88,302.96
2018,7,16,18,0,670.0,53.0,4.9,18.8,232.0,321.95,251.85
2018,7,16,18,15,605.5,47.5,4.7,18.05,183.5,258.64,196.25
2018,7,16,18,30,541.0,42.0,4.5,17.3,135.0,202.95,146.43
2018,7,16,18,45,435.5,34.0,4.35,16.6,93.5,141.11,93.46
2018,7,16,19,0,330.0,26.0,4.2,15.9,52.0,89.35,45.61
2018,7,16,19,15,187.5,16.0,4.15,15.45,28.5,37.71,0.0
2018,7,16,19,30,45.0,6.0,4.1,15.0,5.0,0.0,0.0
2018,7,16,19,45,22.5,3.0,4.05,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,17,4,45,27.5,3.0,2.85,10.9,3.0,0.0,0.0
2018,7,17,5,0,55.0,6.0,3.0,11.1,6.0,5.9,0.0
2018,7,17,5,15,206.5,16.5,3.1,11.7,31.5,16.22,0.0
2018,7,17,5,30,358.0,27.0,3.2,12.3,57.0,21.2,11.09
2018,7,17,5,45,458.0,34.0,3.35,12.85,98.5,25.09,16.27
2018,7,17,6,0,558.0,41.0,3.5,13.4,140.0,31.5,22.37
2018,7,17,6,15,620.0,46.0,3.5,14.05,189.0,33.56,24.39
2018,7,17,6,30,682.0,51.0,3.5,14.7,238.0,72.93,35.88
2018,7,17,6,45,723.5,55.0,3.55,15.4,289.5,119.05,64.26
2018,7,17,7,0,765.0,59.0,3.6,16.1,341.0,169.89,103.73
2018,7,17,7,15,794.5,62.0,3.6,16.85,393.0,221.81,148.35
2018,7,17,7,30,824.0,65.0,3.6,17.6,445.0,280.23,199.61
2018,7,17,7,45,846.0,67.5,3.55,18.4,496.5,334.97,247.98
2018,7,17,8,0,868.0,70.0,3.5,19.2,548.0,391.42,296.73
2018,7,17,8,15,885.0,72.0,3.55,20.0,596.5,446.75,343.39
2018,7,17,8,30,902.0,74.0,3.6,20.8,645.0,502.79,389.07
2018,7,17,8,45,914.5,75.5,3.6,21.65,690.0,556.44,431.24
2018,7,17,9,0,927.0,77.0,3.6,22.5,735.0,609.85,471.72
2018,7,17,9,15,934.0,80.0,3.65,23.2,774.5,660.78,509.38
2018,7,17,9,30,941.0,83.0,3.7,23.9,814.0,710.5,544.69
2018,7,17,9,45,944.5,86.5,3.75,24.65,848.0,756.79,574.75
2018,7,17,10,0,948.0,90.0,3.8,25.4,882.0,801.16,602.99
2018,7,17,10,15,954.5,90.5,3.85,25.95,911.0,842.89,629.5
2018,7,17,10,30,961.0,91.0,3.9,26.5,940.0,882.52,654.27
2018,7,17,10,45,966.0,92.0,3.9,27.1,963.0,919.08,676.32
2018,7,17,11,0,971.0,93.0,3.9,27.7,986.0,953.09,696.45
2018,7,17,11,15,974.5,93.5,3.95,28.1,1001.5,982.53,714.26
2018,7,17,11,30,978.0,94.0,4.0,28.5,1017.0,1009.05,730.13
2018,7,17,11,45,979.5,94.0,4.05,28.9,1024.5,1030.11,742.45
2018,7,17,12,0,981.0,94.0,4.1,29.3,1032.0,1047.95,752.74
2018,7,17,12,15,979.0,95.0,4.15,29.45,1031.0,1060.06,760.2
2018,7,17,12,30,977.0,96.0,4.2,29.6,1030.0,1068.73,765.59
2018,7,17,12,45,973.0,98.0,4.25,29.75,1021.5,1072.98,768.29
2018,7,17,13,0,969.0,100.0,4.3,29.9,1013.0,1073.77,768.91
2018,7,17,13,15,966.0,99.5,4.4,30.0,997.5,1069.51,766.92
2018,7,17,13,30,963.0,99.0,4.5,30.1,982.0,1061.8,762.84
2018,7,17,13,45,959.0,98.5,4.55,30.15,960.0,1049.71,755.9
2018,7,17,14,0,955.0,98.0,4.6,30.2,938.0,1034.3,746.92
2018,7,17,14,15,949.5,96.0,4.65,30.05,908.5,1012.64,734.45
2018,7,17,14,30,944.0,94.0,4.7,29.9,879.0,987.9,720.26
2018,7,17,14,45,937.0,93.0,4.75,29.75,844.5,959.91,703.87
2018,7,17,15,0,930.0,92.0,4.8,29.6,810.0,929.21,685.57
2018,7,17,15,15,920.0,90.0,4.8,29.6,769.5,892.29,662.18
2018,7,17,15,30,910.0,88.0,4.8,29.6,729.0,853.18,637.15
2018,7,17,15,45,897.0,86.0,4.85,28.9,684.0,809.72,610.91
2018,7,17,16,0,884.0,84.0,4.9,28.2,639.0,764.73,583.07
2018,7,17,16,15,867.0,81.5,4.9,27.5,590.0,715.04,551.02
2018,7,17,16,30,850.0,79.0,4.9,26.8,541.0,664.63,517.77
2018,7,17,16,45,827.0,75.5,4.9,26.1,489.5,611.78,479.9
2018,7,17,17,0,804.0,72.0,4.9,25.4,438.0,556.18,438.49
2018,7,17,17,15,772.0,68.5,4.85,24.3,385.5,496.41,392.92
2018,7,17,17,30,740.0,65.0,4.8,23.2,333.0,438.47,347.02
2018,7,17,17,45,695.0,60.5,4.7,22.05,281.0,375.89,295.78
2018,7,17,18,0,650.0,56.0,4.6,20.9,229.0,317.05,245.81
2018,7,17,18,15,581.5,50.5,4.5,19.85,180.5,254.66,191.93
2018,7,17,18,30,513.0,45.0,4.4,18.8,132.0,198.04,142.22
2018,7,17,18,45,403.0,36.5,4.3,17.75,91.0,136.14,90.02
2018,7,17,19,0,293.0,28.0,4.2,16.7,50.0,84.48,42.48
2018,7,17,19,15,162.0,16.5,4.2,16.1,27.0,35.07,0.0
2018,7,17,19,30,31.0,5.0,4.2,15.5,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,14.9,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,18,4,45,19.5,2.5,2.85,11.3,2.5,0.0,0.0
2018,7,18,5,0,39.0,5.0,3.0,11.5,5.0,4.91,0.0
2018,7,18,5,15,170.5,16.5,3.05,12.05,29.0,16.22,0.0
2018,7,18,5,30,302.0,28.0,3.1,12.6,53.0,22.33,11.7
2018,7,18,5,45,406.0,36.0,3.15,13.15,93.5,27.05,17.92
2018,7,18,6,0,510.0,44.0,3.2,13.7,134.0,31.53,22.35
2018,7,18,6,15,575.0,50.0,3.2,14.45,182.0,34.04,24.78
2018,7,18,6,30,640.0,56.0,3.2,15.2,230.0,74.22,38.59
2018,7,18,6,45,683.0,60.5,3.2,16.0,281.0,118.58,65.54
2018,7,18,7,0,726.0,65.0,3.2,16.8,332.0,167.87,103.35
2018,7,18,7,15,756.5,69.0,3.2,17.45,383.5,218.79,146.73
2018,7,18,7,30,787.0,73.0,3.2,18.1,435.0,272.89,194.12
2018,7,18,7,45,809.5,76.0,3.15,18.8,485.5,326.48,241.26
2018,7,18,8,0,832.0,79.0,3.1,19.5,536.0,385.0,291.31
2018,7,18,8,15,850.0,81.5,3.15,20.25,584.0,439.46,337.0
2018,7,18,8,30,868.0,84.0,3.2,21.0,632.0,494.77,381.9
2018,7,18,8,45,881.5,85.5,3.2,21.8,676.5,547.39,423.13
2018,7,18,9,0,895.0,87.0,3.2,22.6,721.0,599.9,462.85
2018,7,18,9,15,903.0,90.0,3.3,23.3,760.5,650.07,499.98
2018,7,18,9,30,911.0,93.0,3.4,24.0,800.0,699.18,535.27
2018,7,18,9,45,916.0,96.5,3.5,24.65,834.0,745.36,565.83
2018,7,18,10,0,921.0,100.0,3.6,25.3,868.0,789.82,594.61
2018,7,18,10,15,923.5,103.0,3.65,25.85,895.5,829.9,620.02
2018,7,18,10,30,926.0,106.0,3.7,26.4,923.0,867.7,643.62
2018,7,18,10,45,923.5,111.5,3.8,26.9,943.0,901.23,664.51
2018,7,18,11,0,921.0,117.0,3.9,27.4,963.0,931.91,683.4
2018,7,18,11,15,889.5,140.5,3.95,27.65,968.0,950.77,694.8
2018,7,18,11,30,858.0,164.0,4.0,27.9,973.0,969.51,706.25
2018,7,18,11,45,745.0,240.5,4.1,28.2,947.0,959.17,698.77
2018,7,18,12,0,632.0,317.0,4.2,28.5,921.0,939.63,683.14
2018,7,18,12,15,691.0,277.0,4.3,28.5,937.0,968.8,705.22
2018,7,18,12,30,750.0,237.0,4.4,28.5,953.0,995.62,723.39
2018,7,18,12,45,695.5,271.5,4.55,28.55,931.5,982.56,715.44
2018,7,18,13,0,641.0,306.0,4.7,28.6,910.0,966.19,704.02
2018,7,18,13,15,660.0,286.0,4.8,28.45,899.0,966.02,706.47
2018,7,18,13,30,679.0,266.0,4.9,28.3,888.0,962.86,706.88
2018,7,18,13,45,722.0,234.0,5.0,28.2,881.0,967.72,711.89
2018,7,18,14,0,765.0,202.0,5.1,28.1,874.0,968.3,714.0
2018,7,18,14,15,682.5,236.5,5.15,27.75,821.5,914.61,679.87
2018,7,18,14,30,600.0,271.0,5.2,27.4,769.0,860.38,642.93
2018,7,18,14,45,618.0,247.0,5.25,27.1,741.5,839.46,631.5
2018,7,18,15,0,636.0,223.0,5.3,26.8,714.0,815.26,617.46
2018,7,18,15,15,749.0,162.5,5.3,26.8,711.0,830.5,630.39
2018,7,18,15,30,862.0,102.0,5.3,26.8,708.0,828.4,630.26
2018,7,18,15,45,858.0,96.0,5.5,25.9,666.5,789.43,607.29
2018,7,18,16,0,854.0,90.0,5.7,25.0,625.0,748.33,582.33
2018,7,18,16,15,837.0,87.0,5.8,24.3,577.0,702.7,552.54
2018,7,18,16,30,820.0,84.0,5.9,23.6,529.0,652.75,518.66
2018,7,18,16,45,796.5,81.0,5.95,22.95,478.5,598.31,478.29
2018,7,18,17,0,773.0,78.0,6.0,22.3,428.0,544.33,436.98
2018,7,18,17,15,741.0,74.0,6.0,21.4,376.5,485.44,390.74
2018,7,18,17,30,709.0,70.0,6.0,20.5,325.0,428.4,344.35
2018,7,18,17,45,662.5,64.5,5.95,19.55,273.5,366.75,292.71
2018,7,18,18,0,616.0,59.0,5.9,18.6,222.0,308.01,241.92
2018,7,18,18,15,546.0,52.5,5.75,17.8,174.0,244.73,186.51
2018,7,18,18,30,476.0,46.0,5.6,17.0,126.0,188.5,136.64
2018,7,18,18,45,366.5,37.0,5.4,16.2,86.5,128.21,85.41
2018,7,18,19,0,257.0,28.0,5.2,15.4,47.0,77.9,38.49
2018,7,18,19,15,137.0,15.0,5.05,14.95,24.5,30.56,0.0
2018,7,18,19,30,17.0,2.0,4.9,14.5,2.0,0.0,0.0
2018,7,18,19,45,8.5,1.0,4.75,14.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,19,4,45,15.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,7,19,5,0,30.0,4.0,4.1,11.0,4.0,0.0,0.0
2018,7,19,5,15,142.0,16.5,4.35,11.55,26.5,16.22,0.0
2018,7,19,5,30,254.0,29.0,4.6,12.1,49.0,23.51,12.3
2018,7,19,5,45,354.5,39.0,4.8,12.65,88.5,30.05,20.51
2018,7,19,6,0,455.0,49.0,5.0,13.2,128.0,36.18,26.48
2018,7,19,6,15,519.5,56.5,4.95,13.85,175.0,39.68,29.84
2018,7,19,6,30,584.0,64.0,4.9,14.5,222.0,74.21,40.75
2018,7,19,6,45,626.5,71.0,4.85,15.15,272.0,117.92,67.77
2018,7,19,7,0,669.0,78.0,4.8,15.8,322.0,166.46,105.18
2018,7,19,7,15,700.0,84.0,4.65,16.55,373.5,216.41,147.66
2018,7,19,7,30,731.0,90.0,4.5,17.3,425.0,269.63,194.16
2018,7,19,7,45,752.5,95.5,4.35,18.0,474.5,325.03,242.66
2018,7,19,8,0,774.0,101.0,4.2,18.7,524.0,379.48,289.49
2018,7,19,8,15,792.0,105.0,4.1,19.55,572.0,432.65,334.04
2018,7,19,8,30,810.0,109.0,4.0,20.4,620.0,486.83,377.9
2018,7,19,8,45,824.0,112.5,3.85,21.25,664.0,539.19,418.78
2018,7,19,9,0,838.0,116.0,3.7,22.1,708.0,591.66,458.22
2018,7,19,9,15,857.5,114.5,3.65,22.95,750.0,643.93,496.47
2018,7,19,9,30,877.0,113.0,3.6,23.8,792.0,694.63,532.4
2018,7,19,9,45,890.5,112.0,3.5,24.65,828.0,741.29,563.03
2018,7,19,10,0,904.0,111.0,3.4,25.5,864.0,786.91,591.29
2018,7,19,10,15,910.5,112.5,3.4,26.25,893.0,828.17,616.69
2018,7,19,10,30,917.0,114.0,3.4,27.0,922.0,867.45,640.38
2018,7,19,10,45,927.0,111.5,3.4,27.75,945.5,903.68,661.7
2018,7,19,11,0,937.0,109.0,3.4,28.5,969.0,937.74,681.32
2018,7,19,11,15,940.0,110.0,3.45,29.1,984.0,966.51,698.03
2018,7,19,11,30,943.0,111.0,3.5,29.7,999.0,992.44,712.85
2018,7,19,11,45,945.0,111.0,3.6,30.3,1007.0,1013.47,724.84
2018,7,19,12,0,947.0,111.0,3.7,30.9,1015.0,1031.4,734.89
2018,7,19,12,15,946.5,112.0,3.85,31.25,1015.0,1044.71,743.15
2018,7,19,12,30,946.0,113.0,4.0,31.6,1015.0,1054.73,749.42
2018,7,19,12,45,930.5,121.5,4.15,31.9,1003.0,1054.11,749.18
2018,7,19,13,0,915.0,130.0,4.3,32.2,991.0,1050.12,746.96
2018,7,19,13,15,922.5,122.5,4.5,32.15,978.5,1049.46,748.32
2018,7,19,13,30,930.0,115.0,4.7,32.1,966.0,1045.3,747.47
2018,7,19,13,45,909.0,123.0,4.9,32.0,938.5,1025.76,737.45
2018,7,19,14,0,888.0,131.0,5.1,31.9,911.0,1003.46,725.7
2018,7,19,14,15,866.5,137.0,5.25,31.35,877.5,976.11,711.42
2018,7,19,14,30,845.0,143.0,5.4,30.8,844.0,952.28,699.29
2018,7,19,14,45,853.5,131.5,5.55,30.3,814.0,929.46,687.5
2018,7,19,15,0,862.0,120.0,5.7,29.8,784.0,898.36,669.85
2018,7,19,15,15,854.0,116.0,5.7,29.8,745.0,867.75,650.23
2018,7,19,15,30,846.0,112.0,5.7,29.8,706.0,830.07,625.58
2018,7,19,15,45,828.5,110.0,5.8,28.1,660.5,785.05,600.13
2018,7,19,16,0,811.0,108.0,5.9,26.4,615.0,738.96,573.07
2018,7,19,16,15,790.5,104.5,5.8,25.4,566.5,688.27,539.55
2018,7,19,16,30,770.0,101.0,5.7,24.4,518.0,637.29,504.02
2018,7,19,16,45,746.5,96.0,5.6,23.35,468.0,582.79,464.2
2018,7,19,17,0,723.0,91.0,5.5,22.3,418.0,530.33,424.64
2018,7,19,17,15,692.0,85.0,5.3,21.5,367.0,472.1,378.7
2018,7,19,17,30,661.0,79.0,5.1,20.7,316.0,415.75,332.84
2018,7,19,17,45,619.0,71.5,4.95,19.85,266.0,355.14,282.32
2018,7,19,18,0,577.0,64.0,4.8,19.0,216.0,298.13,233.25
2018,7,19,18,15,513.5,56.0,4.6,18.35,169.5,237.37,180.22
2018,7,19,18,30,450.0,48.0,4.4,17.7,123.0,183.02,132.15
2018,7,19,18,45,353.0,37.5,4.25,17.05,84.5,125.39,83.06
2018,7,19,19,0,256.0,27.0,4.1,16.4,46.0,76.28,36.14
2018,7,19,19,15,137.0,14.5,4.05,16.05,24.0,29.92,0.0
2018,7,19,19,30,18.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,19,19,45,9.0,1.0,3.95,15.35,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,20,4,45,7.0,1.5,2.55,11.0,1.5,0.0,0.0
2018,7,20,5,0,14.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,7,20,5,15,78.0,17.0,2.85,11.85,22.5,16.71,0.0
2018,7,20,5,30,142.0,31.0,3.0,12.5,42.0,24.4,12.58
2018,7,20,5,45,217.5,47.5,3.15,13.1,78.0,36.72,26.22
2018,7,20,6,0,293.0,64.0,3.3,13.7,114.0,48.43,37.22
2018,7,20,6,15,353.5,77.5,3.3,14.35,158.0,57.13,45.27
2018,7,20,6,30,414.0,91.0,3.3,15.0,202.0,88.43,57.82
2018,7,20,6,45,458.0,102.5,3.3,15.7,249.5,127.37,82.59
2018,7,20,7,0,502.0,114.0,3.3,16.4,297.0,171.23,115.77
2018,7,20,7,15,540.0,122.5,3.25,17.1,346.0,216.14,152.6
2018,7,20,7,30,578.0,131.0,3.2,17.8,395.0,265.16,193.92
2018,7,20,7,45,607.0,137.5,3.15,18.5,443.0,313.1,234.78
2018,7,20,8,0,636.0,144.0,3.1,19.2,491.0,363.87,277.32
2018,7,20,8,15,661.0,148.5,3.1,20.05,537.5,413.7,318.14
2018,7,20,8,30,686.0,153.0,3.1,20.9,584.0,465.45,359.29
2018,7,20,8,45,706.5,155.5,3.15,21.75,627.5,514.66,397.46
2018,7,20,9,0,727.0,158.0,3.2,22.6,671.0,564.81,435.19
2018,7,20,9,15,755.5,153.5,3.2,23.4,713.0,614.04,471.31
2018,7,20,9,30,784.0,149.0,3.2,24.2,755.0,665.37,507.9
2018,7,20,9,45,813.0,139.5,3.25,25.0,792.5,711.58,540.28
2018,7,20,10,0,842.0,130.0,3.3,25.8,830.0,757.86,570.25
2018,7,20,10,15,849.0,131.0,3.4,26.45,857.5,796.84,595.02
2018,7,20,10,30,856.0,132.0,3.5,27.1,885.0,834.04,618.35
2018,7,20,10,45,861.5,132.5,3.6,27.75,906.0,867.53,638.94
2018,7,20,11,0,867.0,133.0,3.7,28.4,927.0,898.78,657.91
2018,7,20,11,15,870.0,133.5,3.8,28.8,941.0,925.4,674.37
2018,7,20,11,30,873.0,134.0,3.9,29.2,955.0,949.4,689.09
2018,7,20,11,45,875.0,133.0,4.05,29.6,961.5,968.24,700.74
2018,7,20,12,0,877.0,132.0,4.2,30.0,968.0,984.22,710.58
2018,7,20,12,15,880.5,129.0,4.3,30.15,968.0,996.72,718.69
2018,7,20,12,30,884.0,126.0,4.4,30.3,968.0,1006.19,724.93
2018,7,20,12,45,887.5,122.0,4.55,30.45,961.5,1011.54,728.89
2018,7,20,13,0,891.0,118.0,4.7,30.6,955.0,1013.68,730.93
2018,7,20,13,15,887.5,117.0,4.8,30.55,939.5,1008.69,729.04
2018,7,20,13,30,884.0,116.0,4.9,30.5,924.0,1000.51,725.19
2018,7,20,13,45,879.0,115.0,5.0,30.45,902.0,987.72,718.39
2018,7,20,14,0,874.0,114.0,5.1,30.4,880.0,971.89,709.62
2018,7,20,14,15,867.0,112.5,5.15,30.1,851.5,950.69,697.67
2018,7,20,14,30,860.0,111.0,5.2,29.8,823.0,926.73,683.84
2018,7,20,14,45,836.0,116.5,5.3,29.45,785.0,892.07,663.1
2018,7,20,15,0,812.0,122.0,5.4,29.1,747.0,860.81,644.47
2018,7,20,15,15,797.5,120.0,5.4,29.1,707.0,823.3,619.86
2018,7,20,15,30,783.0,118.0,5.4,29.1,667.0,784.19,593.96
2018,7,20,15,45,786.0,107.5,5.45,28.05,628.0,748.32,572.8
2018,7,20,16,0,789.0,97.0,5.5,27.0,589.0,709.96,549.36
2018,7,20,16,15,768.5,94.0,5.45,26.3,542.0,660.7,516.29
2018,7,20,16,30,748.0,91.0,5.4,25.6,495.0,611.21,481.65
2018,7,20,16,45,722.0,87.0,5.35,24.85,446.0,557.22,441.78
2018,7,20,17,0,696.0,83.0,5.3,24.1,397.0,505.24,402.25
2018,7,20,17,15,661.0,78.0,5.25,23.2,347.0,447.31,357.06
2018,7,20,17,30,626.0,73.0,5.2,22.3,297.0,391.71,312.23
2018,7,20,17,45,577.5,68.0,5.15,21.45,249.0,332.87,263.38
2018,7,20,18,0,529.0,63.0,5.1,20.6,201.0,278.3,216.66
2018,7,20,18,15,461.5,55.0,5.0,19.8,156.5,218.83,165.34
2018,7,20,18,30,394.0,47.0,4.9,19.0,112.0,166.23,119.48
2018,7,20,18,45,298.0,36.5,4.8,18.25,76.0,111.96,73.77
2018,7,20,19,0,202.0,26.0,4.7,17.5,40.0,65.68,29.67
2018,7,20,19,15,107.5,14.0,4.65,17.1,21.0,25.94,0.0
2018,7,20,19,30,13.0,2.0,4.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,6.5,1.0,4.55,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,13.3,2.0,0.0,0.0
2018,7,21,5,15,98.0,15.0,3.0,13.75,22.0,14.74,0.0
2018,7,21,5,30,185.0,28.0,3.1,14.2,42.0,21.93,10.21
2018,7,21,5,45,277.5,39.5,3.2,14.7,78.0,30.18,20.36
2018,7,21,6,0,370.0,51.0,3.3,15.2,114.0,38.35,28.13
2018,7,21,6,15,436.5,59.5,3.3,15.8,158.0,42.59,32.16
2018,7,21,6,30,503.0,68.0,3.3,16.4,202.0,72.12,41.72
2018,7,21,6,45,551.0,74.5,3.25,17.05,250.0,111.44,65.18
2018,7,21,7,0,599.0,81.0,3.2,17.7,298.0,156.22,98.74
2018,7,21,7,15,633.0,86.5,3.25,18.4,346.5,202.54,137.36
2018,7,21,7,30,667.0,92.0,3.3,19.1,395.0,252.47,180.32
2018,7,21,7,45,693.0,96.5,3.35,19.8,443.5,302.42,223.69
2018,7,21,8,0,719.0,101.0,3.4,20.5,492.0,357.1,270.15
2018,7,21,8,15,739.0,104.5,3.45,21.2,538.0,407.84,312.59
2018,7,21,8,30,759.0,108.0,3.5,21.9,584.0,459.84,354.81
2018,7,21,8,45,774.5,110.5,3.55,22.6,626.5,509.56,394.09
2018,7,21,9,0,790.0,113.0,3.6,23.3,669.0,559.62,432.4
2018,7,21,9,15,796.0,118.5,3.7,23.85,706.0,606.72,467.7
2018,7,21,9,30,802.0,124.0,3.8,24.4,743.0,652.84,501.34
2018,7,21,9,45,743.0,160.0,3.9,25.0,753.5,681.0,519.81
2018,7,21,10,0,684.0,196.0,4.0,25.6,764.0,702.43,532.91
2018,7,21,10,15,554.5,274.0,4.1,26.05,744.5,703.22,529.22
2018,7,21,10,30,425.0,352.0,4.2,26.5,725.0,693.6,517.84
2018,7,21,10,45,621.5,250.5,4.3,26.95,811.5,780.16,583.38
2018,7,21,11,0,818.0,149.0,4.4,27.4,898.0,873.27,647.3
2018,7,21,11,15,829.0,146.0,4.5,27.65,915.0,899.84,664.02
2018,7,21,11,30,840.0,143.0,4.6,27.9,932.0,927.05,681.59
2018,7,21,11,45,833.5,148.0,4.7,28.2,936.0,943.12,691.79
2018,7,21,12,0,827.0,153.0,4.8,28.5,940.0,956.2,700.14
2018,7,21,12,15,842.5,143.0,4.9,28.6,945.0,973.09,711.69
2018,7,21,12,30,858.0,133.0,5.0,28.7,950.0,987.21,721.46
2018,7,21,12,45,865.0,127.5,5.1,28.8,945.5,994.45,726.79
2018,7,21,13,0,872.0,122.0,5.2,28.9,941.0,998.56,730.2
2018,7,21,13,15,869.5,121.0,5.25,28.8,926.5,994.62,728.62
2018,7,21,13,30,867.0,120.0,5.3,28.7,912.0,987.56,725.1
2018,7,21,13,45,863.5,118.0,5.4,28.6,890.5,975.37,718.59
2018,7,21,14,0,860.0,116.0,5.5,28.5,869.0,960.16,710.1
2018,7,21,14,15,854.0,114.0,5.5,28.25,841.5,939.61,697.83
2018,7,21,14,30,848.0,112.0,5.5,28.0,814.0,916.29,683.71
2018,7,21,14,45,840.0,110.0,5.55,27.75,780.5,888.52,666.77
2018,7,21,15,0,832.0,108.0,5.6,27.5,747.0,858.37,648.07
2018,7,21,15,15,820.5,105.5,5.6,27.5,708.0,822.45,624.31
2018,7,21,15,30,809.0,103.0,5.6,27.5,669.0,788.97,602.15
2018,7,21,15,45,795.5,100.0,5.65,26.65,626.5,747.27,576.09
2018,7,21,16,0,782.0,97.0,5.7,25.8,584.0,704.3,548.61
2018,7,21,16,15,765.0,93.0,5.7,25.2,538.0,656.7,516.43
2018,7,21,16,30,748.0,89.0,5.7,24.6,492.0,608.59,482.49
2018,7,21,16,45,724.0,85.0,5.7,23.95,443.5,555.84,443.18
2018,7,21,17,0,700.0,81.0,5.7,23.3,395.0,503.74,403.19
2018,7,21,17,15,666.5,76.5,5.55,22.5,346.0,448.1,359.13
2018,7,21,17,30,633.0,72.0,5.4,21.7,297.0,393.51,314.57
2018,7,21,17,45,586.5,66.5,5.3,20.9,249.0,334.64,265.36
2018,7,21,18,0,540.0,61.0,5.2,20.1,201.0,279.85,218.16
2018,7,21,18,15,472.0,53.5,5.05,19.35,156.5,220.22,166.45
2018,7,21,18,30,404.0,46.0,4.9,18.6,112.0,167.53,120.29
2018,7,21,18,45,305.5,35.5,4.7,17.9,75.5,112.28,73.65
2018,7,21,19,0,207.0,25.0,4.5,17.2,39.0,65.22,27.87
2018,7,21,19,15,110.0,13.5,4.45,16.75,20.5,25.6,0.0
2018,7,21,19,30,13.0,2.0,4.4,16.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,4.35,15.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
