Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,15,0,888.0,90.0,4.2,29.6,642.0,813.24,610.6
2018,9,9,15,15,871.5,87.5,4.2,29.6,597.0,769.5,581.98
2018,9,9,15,30,855.0,85.0,4.2,29.6,552.0,728.41,554.91
2018,9,9,15,45,831.0,82.0,4.4,28.45,502.0,675.75,522.1
2018,9,9,16,0,807.0,79.0,4.6,27.3,452.0,622.63,486.69
2018,9,9,16,15,775.5,75.0,4.65,26.4,399.5,563.71,443.95
2018,9,9,16,30,744.0,71.0,4.7,25.5,347.0,505.67,400.19
2018,9,9,16,45,699.0,66.0,4.8,24.6,293.5,440.86,349.44
2018,9,9,17,0,654.0,61.0,4.9,23.7,240.0,381.19,300.59
2018,9,9,17,15,584.5,53.5,4.85,22.45,188.0,310.17,241.24
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,245.62,185.39
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,172.98,123.04
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,109.48,58.48
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,43.98,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,17.69,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,22.32,12.6
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,29.17,20.1
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,40.35,23.83
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,85.83,44.85
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,137.91,81.79
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,193.16,126.88
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,247.77,174.56
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,305.61,225.1
2018,9,10,8,15,815.5,77.5,1.55,16.7,465.5,362.52,274.16
2018,9,10,8,30,840.0,81.0,1.5,17.6,516.0,421.01,322.85
2018,9,10,8,45,857.5,84.0,1.4,18.5,562.5,477.07,367.68
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,534.47,411.46
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,588.16,451.61
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,641.43,490.06
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,690.71,524.03
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,738.69,554.75
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,781.35,581.04
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,821.74,605.45
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,858.06,627.3
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,891.58,647.16
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,919.93,664.08
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,945.08,678.93
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,965.11,689.83
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,981.65,698.6
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,991.08,704.12
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,996.83,707.47
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,996.7,707.27
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,992.94,704.93
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,984.63,700.82
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,972.77,694.57
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,954.63,684.79
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,933.2,672.87
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,906.54,658.25
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,877.03,641.58
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,840.84,620.21
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,802.38,596.97
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,762.77,571.55
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,716.97,541.52
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,664.55,509.15
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,611.74,473.66
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,551.79,430.91
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,492.95,387.18
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,429.69,338.11
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,367.82,288.05
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,297.83,230.25
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,234.56,176.0
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,162.0,114.25
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,97.99,46.37
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,39.34,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,17.69,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,21.51,11.71
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,27.49,18.61
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,38.34,22.7
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,84.83,43.95
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,136.53,80.52
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,190.96,125.18
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,246.21,173.75
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,304.22,224.93
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,360.31,274.0
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,417.65,322.59
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,472.78,367.92
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,527.79,411.45
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,581.25,452.55
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,632.88,490.96
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,680.2,525.16
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,725.79,556.83
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,767.46,584.14
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,806.96,609.67
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,841.73,631.7
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,873.77,651.77
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,901.93,669.51
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,927.07,685.22
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,946.77,697.65
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,963.14,707.96
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,977.53,717.03
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,988.46,723.92
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,995.48,728.82
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,998.68,731.35
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,990.94,727.94
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,979.52,722.24
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,963.14,713.3
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,943.29,702.34
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,916.91,687.99
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,887.45,671.32
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,852.3,650.39
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,814.53,627.25
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,771.36,598.03
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,726.43,567.22
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,675.55,535.45
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,623.81,501.01
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,566.44,457.75
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,512.84,415.66
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,448.71,363.35
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,387.16,311.05
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,316.64,249.63
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,252.26,191.7
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,176.06,124.52
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,106.98,42.1
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,39.77,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,5.9,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,15.29,6.48
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,24.58,15.99
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,38.31,28.64
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,52.76,38.26
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,93.91,68.65
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,146.52,108.86
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,192.0,145.94
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,242.95,187.88
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,299.2,232.74
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,370.33,290.03
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,416.28,327.78
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,460.03,362.56
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,508.13,399.73
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,555.43,435.27
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,608.33,474.71
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,663.56,514.95
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,651.49,502.95
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,629.07,483.07
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,595.0,455.1
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,552.52,420.54
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,629.11,479.01
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,709.61,538.85
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,775.46,588.41
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,843.55,639.2
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,796.14,604.18
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,746.86,568.05
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,786.46,598.29
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,824.02,626.54
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,833.52,635.72
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,842.56,644.76
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,779.27,598.77
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,718.76,554.35
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,649.53,505.03
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,590.08,461.75
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,473.64,373.11
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,371.86,293.27
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,322.83,255.61
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,283.13,224.64
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,328.35,265.2
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,364.09,297.59
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,327.61,268.73
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,291.42,239.49
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,228.77,187.24
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,167.1,135.22
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,120.33,95.21
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,73.85,55.55
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,47.61,32.3
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,21.13,2.07
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,9.91,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,11.8,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,24.12,13.05
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,35.18,25.2
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,46.88,36.2
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,82.46,52.12
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,122.32,75.83
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,179.83,118.25
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,235.92,166.48
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,296.55,219.61
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,354.87,271.52
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,412.4,321.52
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,468.1,368.6
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,523.97,414.16
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,576.4,455.71
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,627.88,495.16
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,675.4,530.5
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,721.18,562.4
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,763.26,590.62
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,803.07,616.91
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,838.96,640.29
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,872.04,661.57
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,899.25,679.92
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,923.29,696.15
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,943.32,709.58
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,959.89,720.76
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,971.32,728.87
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,979.14,734.69
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,981.75,737.48
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,980.65,738.47
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,972.8,734.85
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,961.31,728.86
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,944.48,718.87
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,924.24,706.58
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,872.4,672.42
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,825.24,641.26
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,755.25,592.91
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,684.71,542.31
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,661.04,526.53
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,633.03,506.89
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,614.4,495.43
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,587.57,476.88
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,539.9,439.49
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,491.29,400.08
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,427.71,347.23
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,367.01,294.85
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,299.55,235.28
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,237.71,179.1
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,162.57,112.25
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,92.89,7.42
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,34.7,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,10.81,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,21.0,10.33
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,32.82,23.23
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,43.73,33.54
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,79.76,49.49
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,120.63,80.83
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,161.43,115.56
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,204.31,152.72
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,248.15,190.69
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,311.74,241.22
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,391.57,305.49
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,438.16,344.31
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,481.61,379.05
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,530.59,416.57
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,578.86,452.19
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,616.87,478.62
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,651.6,501.76
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,669.24,511.66
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,679.74,516.18
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,698.25,527.16
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,713.9,535.84
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,769.68,576.26
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,828.96,618.14
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,868.38,643.83
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,903.33,666.05
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,938.87,690.03
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,966.54,708.83
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,968.51,710.65
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,966.9,710.47
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,947.53,699.5
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,930.71,690.32
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,910.64,678.88
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,892.67,668.82
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,870.58,656.11
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,845.04,640.97
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,817.31,624.56
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,786.15,605.51
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,726.87,564.81
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,672.13,526.89
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,622.12,493.61
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,571.75,457.24
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,459.86,369.95
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,356.88,287.66
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,273.03,219.7
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,192.58,153.29
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,162.45,126.69
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,136.89,102.49
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,92.59,62.61
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,47.24,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,17.29,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,14.74,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,18.76,8.1
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,26.72,17.74
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,32.16,23.1
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,77.63,38.1
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,127.43,72.01
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,182.82,117.49
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,238.71,167.38
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,299.89,222.58
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,356.95,274.24
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,415.31,325.79
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,471.02,373.74
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,526.83,420.18
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,580.36,463.41
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,632.85,504.46
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,681.3,541.35
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,727.91,574.7
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,771.14,604.42
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,812.14,632.2
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,848.2,656.49
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,881.45,678.67
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,909.62,697.74
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,934.52,714.57
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,954.27,727.88
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,970.47,738.83
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,981.21,746.81
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,988.22,752.39
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,989.01,753.6
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,986.03,752.37
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,978.48,748.07
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,967.24,741.36
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,949.18,729.98
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,927.68,716.29
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,901.48,699.58
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,872.17,680.64
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,837.53,657.62
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,800.33,632.59
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,756.14,601.78
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,710.24,569.36
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,659.02,533.7
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,607.1,495.08
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,548.68,449.02
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,494.17,404.38
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,429.91,350.36
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,368.47,296.63
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,297.6,233.71
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,233.35,174.95
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,154.21,102.98
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,73.43,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,14.74,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,17.95,7.07
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,24.86,16.18
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,29.46,20.78
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,76.41,36.56
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,126.74,70.35
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,184.99,117.93
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,241.5,168.04
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,300.9,221.28
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,359.29,273.33
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,418.87,324.84
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,474.69,371.77
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,530.47,416.87
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,584.43,458.95
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,637.39,498.7
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,686.14,534.3
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,733.09,566.02
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,776.2,593.94
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,816.87,619.79
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,853.32,642.31
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,886.82,662.63
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,915.0,680.1
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,939.81,695.34
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,958.75,706.9
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,974.05,716.19
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,985.0,723.54
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,992.15,728.55
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,992.59,729.33
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,989.21,727.78
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,981.15,723.86
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,969.4,717.62
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,951.15,707.13
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,929.45,694.37
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,901.87,678.58
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,871.27,660.55
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,835.26,638.38
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,796.78,614.14
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,752.53,584.41
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,706.58,553.09
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,654.32,519.16
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,601.5,481.81
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,542.09,436.53
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,486.86,392.63
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,421.52,338.99
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,359.45,285.77
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,287.26,222.78
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,222.17,164.22
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,144.59,93.05
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,65.3,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,12.78,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,17.13,5.82
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,25.03,16.19
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,28.51,19.82
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,74.33,35.58
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,124.58,69.14
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,180.39,114.51
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,237.86,165.38
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,295.86,217.59
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,353.21,268.97
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,411.86,320.06
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,467.88,367.7
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,523.89,413.68
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,577.04,455.8
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,629.03,495.61
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,677.26,531.42
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,723.47,563.72
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,765.99,592.08
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,806.16,618.48
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,841.71,641.56
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,874.4,662.53
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,901.87,680.49
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,926.07,696.26
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,945.11,708.59
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,960.6,718.64
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,970.74,726.07
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,977.17,731.16
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,978.05,732.65
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,975.21,731.77
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,967.13,728.16
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,955.44,722.6
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,937.31,712.7
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,915.78,700.42
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,888.72,683.91
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,858.63,665.18
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,823.69,643.2
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,786.24,619.09
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,742.3,588.55
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,696.8,556.49
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,644.71,521.46
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,592.02,482.73
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,537.84,440.07
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,480.77,393.58
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,415.62,338.59
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,353.7,284.24
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,280.28,219.15
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,214.41,159.13
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,133.33,83.12
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,54.36,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,12.78,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,18.79,6.12
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,25.89,16.95
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,29.37,20.65
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,75.59,38.53
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,123.77,70.37
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,178.13,114.22
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,233.13,162.73
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,291.56,215.01
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,348.69,266.02
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,409.0,318.21
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,465.01,365.48
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,521.21,411.18
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,573.36,452.39
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,624.67,491.57
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,672.84,526.91
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,719.33,559.07
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,761.6,587.08
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,801.53,613.15
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,836.86,635.41
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,869.33,655.53
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,896.71,672.19
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,920.81,686.61
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,939.77,698.2
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,955.19,707.54
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,964.66,713.33
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,970.43,716.87
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,970.77,717.55
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,967.42,715.95
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,958.77,711.53
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,946.52,704.82
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,928.54,694.21
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,907.22,681.38
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,880.16,665.69
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,850.18,647.82
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,813.38,624.56
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,774.24,599.35
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,729.9,569.3
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,684.07,537.79
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,631.31,502.98
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,581.87,467.47
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,521.99,421.67
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,463.5,375.06
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,396.52,319.77
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,333.46,265.47
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,257.94,199.92
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,190.18,139.84
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,113.63,66.5
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,42.5,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,10.81,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,19.49,5.51
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,29.0,19.64
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,33.13,24.03
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,73.94,39.09
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,121.46,70.41
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,177.84,115.41
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,231.46,161.92
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,289.04,212.38
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,345.63,261.66
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,404.04,310.79
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,459.63,355.93
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,516.53,400.01
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,569.3,440.24
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,621.34,478.56
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,669.36,513.18
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,715.79,545.55
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,757.46,572.72
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,796.92,598.06
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,832.64,620.61
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,865.59,641.11
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,893.31,658.36
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,917.87,673.52
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,936.87,685.07
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,952.41,694.44
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,962.09,700.39
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,968.13,704.15
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,969.25,704.86
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,966.72,703.37
2018,9,19,13,15,943.0,96.0,3.0,28.2,813.0,957.22,697.54
2018,9,19,13,30,938.0,95.0,3.0,28.3,793.0,944.19,689.58
2018,9,19,13,45,930.5,93.5,3.05,28.4,765.0,924.95,678.02
2018,9,19,14,0,923.0,92.0,3.1,28.5,737.0,902.44,664.37
2018,9,19,14,15,913.0,90.0,3.15,28.45,702.5,874.14,647.26
2018,9,19,14,30,903.0,88.0,3.2,28.4,668.0,843.0,628.16
2018,9,19,14,45,889.5,86.0,3.25,28.3,627.5,806.42,605.32
2018,9,19,15,0,876.0,84.0,3.3,28.2,587.0,767.63,580.71
