Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,14,30,883.0,57.0,4.0,18.7,451.0,657.45,529.85
2018,10,29,14,45,862.5,55.0,3.9,18.8,410.5,617.77,499.74
2018,10,29,15,0,842.0,53.0,3.8,18.9,370.0,576.61,467.15
2018,10,29,15,15,811.0,51.0,3.8,18.9,326.0,528.34,428.54
2018,10,29,15,30,780.0,49.0,3.8,18.9,282.0,483.54,391.36
2018,10,29,15,45,735.0,44.5,3.1,18.3,235.0,425.33,342.14
2018,10,29,16,0,690.0,40.0,2.4,17.7,188.0,368.97,292.85
2018,10,29,16,15,614.0,35.5,2.15,16.5,142.5,302.36,235.31
2018,10,29,16,30,538.0,31.0,1.9,15.3,97.0,241.17,180.09
2018,10,29,16,45,369.5,23.0,1.65,14.15,59.0,151.54,92.17
2018,10,29,17,0,201.0,15.0,1.4,13.0,21.0,67.3,0.0
2018,10,29,17,15,100.5,7.5,1.5,12.65,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,10,30,6,15,41.5,4.0,3.15,7.3,3.0,0.0,0.0
2018,10,30,6,30,83.0,8.0,3.3,7.7,6.0,0.0,0.0
2018,10,30,6,45,278.0,16.0,3.5,8.05,34.5,15.73,0.0
2018,10,30,7,0,473.0,24.0,3.7,8.4,63.0,20.15,10.15
2018,10,30,7,15,573.0,29.5,3.95,9.15,107.5,43.0,18.38
2018,10,30,7,30,673.0,35.0,4.2,9.9,152.0,89.98,44.03
2018,10,30,7,45,729.5,39.0,4.45,10.6,200.0,141.08,82.72
2018,10,30,8,0,786.0,43.0,4.7,11.3,248.0,196.33,129.95
2018,10,30,8,15,821.5,45.5,4.9,12.05,294.5,249.83,178.83
2018,10,30,8,30,857.0,48.0,5.1,12.8,341.0,305.67,230.15
2018,10,30,8,45,881.0,50.0,5.3,13.55,384.0,359.02,279.17
2018,10,30,9,0,905.0,52.0,5.5,14.3,427.0,412.94,327.57
2018,10,30,9,15,920.0,54.0,5.45,15.05,464.5,463.13,371.45
2018,10,30,9,30,935.0,56.0,5.4,15.8,502.0,512.49,413.22
2018,10,30,9,45,944.5,57.5,5.4,16.5,533.0,557.31,450.29
2018,10,30,10,0,954.0,59.0,5.4,17.2,564.0,600.32,484.81
2018,10,30,10,15,962.5,59.5,5.45,17.7,589.0,639.61,516.07
2018,10,30,10,30,971.0,60.0,5.5,18.2,614.0,676.57,544.8
2018,10,30,10,45,977.0,60.0,5.55,18.75,631.5,708.79,568.67
2018,10,30,11,0,983.0,60.0,5.6,19.3,649.0,738.13,589.03
2018,10,30,11,15,986.0,60.0,5.6,19.65,658.5,762.31,605.74
2018,10,30,11,30,989.0,60.0,5.6,20.0,668.0,783.19,620.01
2018,10,30,11,45,990.0,59.5,5.65,20.4,669.5,798.62,630.41
2018,10,30,12,0,991.0,59.0,5.7,20.8,671.0,810.48,638.3
2018,10,30,12,15,989.0,60.0,5.7,21.0,665.5,818.16,643.54
2018,10,30,12,30,987.0,61.0,5.7,21.2,660.0,822.18,646.26
2018,10,30,12,45,982.0,61.5,5.7,21.45,646.0,819.69,644.26
2018,10,30,13,0,977.0,62.0,5.7,21.7,632.0,813.58,639.79
2018,10,30,13,15,971.0,61.0,5.7,21.8,610.5,801.43,631.43
2018,10,30,13,30,965.0,60.0,5.7,21.9,589.0,785.82,620.67
2018,10,30,13,45,955.5,59.0,5.7,22.0,560.0,764.34,605.65
2018,10,30,14,0,946.0,58.0,5.7,22.1,531.0,739.78,588.37
2018,10,30,14,15,915.5,58.0,5.6,22.0,490.0,699.12,559.04
2018,10,30,14,30,885.0,58.0,5.5,21.9,449.0,656.82,528.27
2018,10,30,14,45,869.5,55.5,5.45,21.85,410.0,619.75,500.16
2018,10,30,15,0,854.0,53.0,5.4,21.8,371.0,580.88,469.47
2018,10,30,15,15,742.5,59.0,5.4,21.8,311.0,500.08,404.63
2018,10,30,15,30,631.0,65.0,5.4,21.8,251.0,423.26,341.77
2018,10,30,15,45,620.0,54.5,4.6,20.85,211.5,380.74,305.56
2018,10,30,16,0,609.0,44.0,3.8,19.9,172.0,335.12,265.41
2018,10,30,16,15,573.0,37.0,3.4,18.55,133.0,285.52,221.19
2018,10,30,16,30,537.0,30.0,3.0,17.2,94.0,238.02,176.16
2018,10,30,16,45,370.5,22.5,2.6,15.9,57.0,149.28,85.18
2018,10,30,17,0,204.0,15.0,2.2,14.6,20.0,67.5,0.0
2018,10,30,17,15,102.0,7.5,2.3,14.2,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,31,6,15,12.5,1.5,1.35,6.85,1.0,0.0,0.0
2018,10,31,6,30,25.0,3.0,1.3,7.3,2.0,0.0,0.0
2018,10,31,6,45,73.5,15.0,1.25,7.75,19.5,14.74,0.0
2018,10,31,7,0,122.0,27.0,1.2,8.2,37.0,21.01,10.35
2018,10,31,7,15,170.5,43.5,1.5,9.05,67.0,42.34,26.55
2018,10,31,7,30,219.0,60.0,1.8,9.9,97.0,72.52,47.53
2018,10,31,7,45,266.5,74.0,2.05,10.8,133.0,105.04,72.44
2018,10,31,8,0,314.0,88.0,2.3,11.7,169.0,143.54,103.98
2018,10,31,8,15,498.0,79.0,2.4,12.3,234.5,199.18,146.33
2018,10,31,8,30,682.0,70.0,2.5,12.9,300.0,271.71,204.85
2018,10,31,8,45,740.0,68.5,2.55,13.5,347.0,325.89,252.15
2018,10,31,9,0,798.0,67.0,2.6,14.1,394.0,383.26,301.42
2018,10,31,9,15,847.5,62.5,2.7,14.65,438.0,437.34,347.42
2018,10,31,9,30,897.0,58.0,2.8,15.2,482.0,493.38,393.93
2018,10,31,9,45,903.0,62.0,2.85,15.8,513.0,537.41,429.76
2018,10,31,10,0,909.0,66.0,2.9,16.4,544.0,579.49,463.04
2018,10,31,10,15,874.5,79.0,3.0,16.95,556.0,604.92,482.73
2018,10,31,10,30,840.0,92.0,3.1,17.5,568.0,627.36,499.49
2018,10,31,10,45,877.5,84.0,3.2,18.1,594.0,666.26,529.05
2018,10,31,11,0,915.0,76.0,3.3,18.7,620.0,705.98,557.64
2018,10,31,11,15,905.5,80.0,3.4,19.15,625.5,724.34,569.88
2018,10,31,11,30,896.0,84.0,3.5,19.6,631.0,739.21,579.77
2018,10,31,11,45,920.5,76.5,3.55,20.05,639.5,762.97,595.97
2018,10,31,12,0,945.0,69.0,3.6,20.5,648.0,783.87,610.05
2018,10,31,12,15,873.0,90.5,3.6,20.85,621.5,761.38,593.08
2018,10,31,12,30,801.0,112.0,3.6,21.2,595.0,738.86,576.47
2018,10,31,12,45,738.0,128.0,3.55,21.6,565.0,712.48,556.83
2018,10,31,13,0,675.0,144.0,3.5,22.0,535.0,681.17,532.99
2018,10,31,13,15,690.5,133.0,3.5,22.25,520.5,676.84,530.47
2018,10,31,13,30,706.0,122.0,3.5,22.5,506.0,669.42,525.51
2018,10,31,13,45,624.5,137.0,3.45,22.75,463.5,617.82,485.97
2018,10,31,14,0,543.0,152.0,3.4,23.0,421.0,563.03,443.97
2018,10,31,14,15,437.0,161.0,3.4,23.05,368.0,490.17,388.02
2018,10,31,14,30,331.0,170.0,3.4,23.1,315.0,412.7,327.75
2018,10,31,14,45,354.0,149.0,3.4,23.15,291.0,394.92,315.02
2018,10,31,15,0,377.0,128.0,3.4,23.2,267.0,382.76,305.82
2018,10,31,15,15,409.0,108.0,3.4,23.2,241.5,365.72,292.5
2018,10,31,15,30,441.0,88.0,3.4,23.2,216.0,344.89,275.34
2018,10,31,15,45,386.5,77.5,2.55,22.2,175.5,289.55,229.82
2018,10,31,16,0,332.0,67.0,1.7,21.2,135.0,237.83,186.29
2018,10,31,16,15,278.5,53.5,1.55,20.15,100.5,186.98,143.26
2018,10,31,16,30,225.0,40.0,1.4,19.1,66.0,140.76,102.72
2018,10,31,16,45,151.0,25.5,1.3,18.05,39.5,87.12,44.62
2018,10,31,17,0,77.0,11.0,1.2,17.0,13.0,30.51,0.0
2018,10,31,17,15,38.5,5.5,1.2,16.75,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,1,6,15,6.5,1.0,1.6,8.9,1.0,0.0,0.0
2018,11,1,6,30,13.0,2.0,1.7,9.3,2.0,0.0,0.0
2018,11,1,6,45,27.0,12.5,1.8,9.75,14.0,12.29,0.0
2018,11,1,7,0,41.0,23.0,1.9,10.2,26.0,20.57,9.24
2018,11,1,7,15,38.0,39.0,2.05,10.8,43.5,36.0,23.64
2018,11,1,7,30,35.0,55.0,2.2,11.4,61.0,54.39,39.21
2018,11,1,7,45,86.0,74.5,2.35,12.05,95.0,81.42,60.1
2018,11,1,8,0,137.0,94.0,2.5,12.7,129.0,115.06,86.83
2018,11,1,8,15,203.5,111.0,2.45,13.5,173.5,155.76,119.37
2018,11,1,8,30,270.0,128.0,2.4,14.3,218.0,203.44,158.15
2018,11,1,8,45,309.5,140.0,2.3,15.1,256.0,243.42,191.27
2018,11,1,9,0,349.0,152.0,2.2,15.9,294.0,286.69,226.68
2018,11,1,9,15,405.0,156.0,2.25,16.7,335.0,334.4,265.17
2018,11,1,9,30,461.0,160.0,2.3,17.5,376.0,384.4,304.93
2018,11,1,9,45,573.5,140.5,2.35,18.3,427.5,445.29,352.9
2018,11,1,10,0,686.0,121.0,2.4,19.1,479.0,511.31,404.1
2018,11,1,10,15,782.0,98.5,2.5,19.75,524.0,569.38,448.94
2018,11,1,10,30,878.0,76.0,2.6,20.4,569.0,629.38,494.56
2018,11,1,10,45,885.0,77.0,2.7,21.1,586.5,660.67,517.19
2018,11,1,11,0,892.0,78.0,2.8,21.8,604.0,689.45,537.18
2018,11,1,11,15,894.0,78.5,2.9,22.3,613.0,711.54,551.94
2018,11,1,11,30,896.0,79.0,3.0,22.8,622.0,730.61,564.59
2018,11,1,11,45,826.5,103.0,3.05,23.35,605.0,723.48,558.28
2018,11,1,12,0,757.0,127.0,3.1,23.9,588.0,710.41,548.03
2018,11,1,12,15,774.5,120.0,3.15,24.25,587.5,720.58,555.01
2018,11,1,12,30,792.0,113.0,3.2,24.6,587.0,730.28,561.59
2018,11,1,12,45,850.0,92.5,3.2,24.9,590.5,752.43,577.02
2018,11,1,13,0,908.0,72.0,3.2,25.2,594.0,766.24,586.52
2018,11,1,13,15,845.5,86.5,3.2,25.4,558.5,734.84,564.44
2018,11,1,13,30,783.0,101.0,3.2,25.6,523.0,696.98,537.97
2018,11,1,13,45,832.0,83.5,3.15,25.8,511.0,701.77,541.96
2018,11,1,14,0,881.0,66.0,3.1,26.0,499.0,697.03,538.94
2018,11,1,14,15,870.0,62.5,3.0,26.0,465.0,667.16,518.13
2018,11,1,14,30,859.0,59.0,2.9,26.0,431.0,634.85,495.51
2018,11,1,14,45,787.0,64.0,2.8,26.0,380.0,576.42,451.39
2018,11,1,15,0,715.0,69.0,2.7,26.0,329.0,515.33,404.71
2018,11,1,15,15,679.5,64.0,2.7,26.0,286.5,465.53,366.2
2018,11,1,15,30,644.0,59.0,2.7,26.0,244.0,418.71,328.67
2018,11,1,15,45,569.5,55.0,1.9,24.7,197.5,353.01,275.61
2018,11,1,16,0,495.0,51.0,1.1,23.4,151.0,291.92,224.74
2018,11,1,16,15,432.0,42.5,1.1,22.7,113.0,235.45,177.22
2018,11,1,16,30,369.0,34.0,1.1,22.0,75.0,183.96,131.51
2018,11,1,16,45,243.0,23.5,1.1,21.3,45.0,111.27,50.64
2018,11,1,17,0,117.0,13.0,1.1,20.6,15.0,42.38,0.0
2018,11,1,17,15,58.5,6.5,1.15,20.05,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,2,6,15,14.5,1.5,0.9,10.5,1.0,0.0,0.0
2018,11,2,6,30,29.0,3.0,0.8,10.7,2.0,0.0,0.0
2018,11,2,6,45,196.5,14.0,0.75,10.95,26.5,13.76,0.0
2018,11,2,7,0,364.0,25.0,0.7,11.2,51.0,20.08,8.04
2018,11,2,7,15,475.5,32.0,0.8,11.75,92.5,39.08,18.73
2018,11,2,7,30,587.0,39.0,0.9,12.3,134.0,82.0,41.02
2018,11,2,7,45,650.5,43.0,1.0,12.8,179.5,127.5,73.64
2018,11,2,8,0,714.0,47.0,1.1,13.3,225.0,179.27,116.1
2018,11,2,8,15,754.5,50.5,1.05,14.05,270.5,230.88,161.31
2018,11,2,8,30,795.0,54.0,1.0,14.8,316.0,285.52,209.25
2018,11,2,8,45,822.5,56.0,0.95,15.5,358.0,337.42,254.56
2018,11,2,9,0,850.0,58.0,0.9,16.2,400.0,389.6,298.77
2018,11,2,9,15,861.5,61.0,0.95,17.15,435.0,436.59,337.77
2018,11,2,9,30,873.0,64.0,1.0,18.1,470.0,482.57,374.6
2018,11,2,9,45,886.0,65.5,1.05,19.0,501.0,526.52,408.69
2018,11,2,10,0,899.0,67.0,1.1,19.9,532.0,569.07,440.62
2018,11,2,10,15,886.0,74.5,1.2,20.6,550.5,601.12,464.51
2018,11,2,10,30,873.0,82.0,1.3,21.3,569.0,629.69,485.29
2018,11,2,10,45,907.0,75.0,1.45,21.95,594.0,669.72,514.81
2018,11,2,11,0,941.0,68.0,1.6,22.6,619.0,708.44,541.89
2018,11,2,11,15,937.5,70.5,1.75,23.1,627.0,729.86,556.26
2018,11,2,11,30,934.0,73.0,1.9,23.6,635.0,747.93,568.46
2018,11,2,11,45,934.0,73.5,2.1,24.1,636.5,762.93,578.97
2018,11,2,12,0,934.0,74.0,2.3,24.6,638.0,774.58,587.21
2018,11,2,12,15,939.5,71.5,2.4,24.8,634.0,783.56,593.71
2018,11,2,12,30,945.0,69.0,2.5,25.0,630.0,789.11,597.97
2018,11,2,12,45,906.0,77.5,2.65,25.2,605.5,770.3,585.76
2018,11,2,13,0,867.0,86.0,2.8,25.4,581.0,748.31,571.46
2018,11,2,13,15,869.5,82.0,2.75,25.3,562.5,740.09,566.49
2018,11,2,13,30,872.0,78.0,2.7,25.2,544.0,728.6,559.21
2018,11,2,13,45,887.0,71.0,2.7,25.05,523.5,719.28,553.95
2018,11,2,14,0,902.0,64.0,2.7,24.9,503.0,706.19,546.07
2018,11,2,14,15,887.0,61.5,2.6,24.7,468.0,674.42,524.36
2018,11,2,14,30,872.0,59.0,2.5,24.5,433.0,640.35,500.72
2018,11,2,14,45,841.0,58.0,2.4,24.3,391.0,596.11,467.91
2018,11,2,15,0,810.0,57.0,2.3,24.1,349.0,554.97,436.54
2018,11,2,15,15,752.0,56.5,2.3,24.1,300.5,494.93,390.1
2018,11,2,15,30,694.0,56.0,2.3,24.1,252.0,436.7,343.79
2018,11,2,15,45,606.0,52.5,1.6,23.05,202.0,365.72,286.09
2018,11,2,16,0,518.0,49.0,0.9,22.0,152.0,298.13,229.73
2018,11,2,16,15,416.5,42.0,0.95,21.15,110.5,227.52,171.6
2018,11,2,16,30,315.0,35.0,1.0,20.3,69.0,165.14,117.99
2018,11,2,16,45,184.5,22.0,1.05,19.5,39.5,90.85,34.71
2018,11,2,17,0,54.0,9.0,1.1,18.7,10.0,22.37,0.0
2018,11,2,17,15,27.0,4.5,1.15,18.1,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,3,6,15,18.0,1.5,1.75,8.55,1.0,0.0,0.0
2018,11,3,6,30,36.0,3.0,1.7,9.0,2.0,0.0,0.0
2018,11,3,6,45,225.5,13.0,1.7,9.4,26.5,12.78,0.0
2018,11,3,7,0,415.0,23.0,1.7,9.8,51.0,20.02,7.0
2018,11,3,7,15,506.5,29.5,2.05,10.85,91.0,36.04,16.41
2018,11,3,7,30,598.0,36.0,2.4,11.9,131.0,78.37,37.91
2018,11,3,7,45,675.5,38.5,2.8,12.95,178.5,124.63,70.26
2018,11,3,8,0,753.0,41.0,3.2,14.0,226.0,179.64,114.86
2018,11,3,8,15,791.0,44.0,3.4,14.9,271.5,231.84,161.31
2018,11,3,8,30,829.0,47.0,3.6,15.8,317.0,286.69,210.57
2018,11,3,8,45,854.0,49.0,3.8,16.7,359.0,338.47,257.22
2018,11,3,9,0,879.0,51.0,4.0,17.6,401.0,390.96,303.37
2018,11,3,9,15,896.5,53.0,4.05,18.45,438.5,440.62,346.0
2018,11,3,9,30,914.0,55.0,4.1,19.3,476.0,489.72,386.8
2018,11,3,9,45,926.0,56.0,4.15,20.15,507.0,534.09,422.7
2018,11,3,10,0,938.0,57.0,4.2,21.0,538.0,576.89,456.26
2018,11,3,10,15,946.5,58.5,4.3,21.75,563.0,616.38,486.61
2018,11,3,10,30,955.0,60.0,4.4,22.5,588.0,653.6,514.52
2018,11,3,10,45,940.5,66.5,4.5,23.25,599.5,678.99,532.88
2018,11,3,11,0,926.0,73.0,4.6,24.0,611.0,700.6,547.54
2018,11,3,11,15,940.5,70.0,4.65,24.45,624.0,728.11,566.34
2018,11,3,11,30,955.0,67.0,4.7,24.9,637.0,752.9,583.08
2018,11,3,11,45,965.5,64.5,4.75,25.4,642.0,772.4,595.91
2018,11,3,12,0,976.0,62.0,4.8,25.9,647.0,788.66,606.5
2018,11,3,12,15,913.5,79.5,4.75,26.1,623.0,769.89,592.42
2018,11,3,12,30,851.0,97.0,4.7,26.3,599.0,751.07,578.61
2018,11,3,12,45,689.5,141.5,4.7,26.55,542.0,683.24,528.89
2018,11,3,13,0,528.0,186.0,4.7,26.8,485.0,607.03,470.26
2018,11,3,13,15,410.5,202.0,4.6,26.8,429.0,535.59,415.77
2018,11,3,13,30,293.0,218.0,4.5,26.8,373.0,457.02,355.24
2018,11,3,13,45,339.5,194.5,4.4,26.85,365.0,460.64,359.65
2018,11,3,14,0,386.0,171.0,4.3,26.9,357.0,470.06,367.93
2018,11,3,14,15,450.5,148.5,4.2,26.8,351.0,480.8,377.62
2018,11,3,14,30,515.0,126.0,4.1,26.7,345.0,486.58,383.26
2018,11,3,14,45,339.5,132.5,3.95,26.55,271.0,372.06,293.64
2018,11,3,15,0,164.0,139.0,3.8,26.4,197.0,251.94,198.2
2018,11,3,15,15,292.5,108.0,3.8,26.4,195.5,289.49,229.24
2018,11,3,15,30,421.0,77.0,3.8,26.4,194.0,317.41,250.73
2018,11,3,15,45,451.5,64.5,2.75,24.55,170.0,304.22,238.9
2018,11,3,16,0,482.0,52.0,1.7,22.7,146.0,284.38,220.04
2018,11,3,16,15,422.0,42.0,1.7,21.35,108.0,228.42,172.52
2018,11,3,16,30,362.0,32.0,1.7,20.0,70.0,177.31,126.13
2018,11,3,16,45,219.0,20.5,1.65,18.65,40.0,98.26,29.31
2018,11,3,17,0,76.0,9.0,1.6,17.3,10.0,27.7,0.0
2018,11,3,17,15,38.0,4.5,1.6,16.9,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,4,6,15,16.0,1.5,1.3,7.65,1.0,0.0,0.0
2018,11,4,6,30,32.0,3.0,1.3,7.9,2.0,0.0,0.0
2018,11,4,6,45,59.5,12.5,1.3,8.15,15.0,12.29,0.0
2018,11,4,7,0,87.0,22.0,1.3,8.4,28.0,18.51,4.85
2018,11,4,7,15,109.5,39.5,1.55,9.15,52.5,35.7,22.4
2018,11,4,7,30,132.0,57.0,1.8,9.9,77.0,60.93,41.23
2018,11,4,7,45,182.0,73.0,2.0,10.65,111.0,90.94,64.11
2018,11,4,8,0,232.0,89.0,2.2,11.4,145.0,126.28,92.54
2018,11,4,8,15,300.0,99.5,2.05,12.15,187.0,165.77,124.59
2018,11,4,8,30,368.0,110.0,1.9,12.9,229.0,212.56,163.32
2018,11,4,8,45,421.0,117.5,1.75,13.6,270.5,257.33,200.84
2018,11,4,9,0,474.0,125.0,1.6,14.3,312.0,306.4,241.4
2018,11,4,9,15,456.5,143.0,1.6,15.25,336.5,339.82,269.28
2018,11,4,9,30,439.0,161.0,1.6,16.2,361.0,370.86,294.19
2018,11,4,9,45,410.0,179.5,1.55,17.15,376.5,394.21,312.02
2018,11,4,10,0,381.0,198.0,1.5,18.1,392.0,410.9,324.01
2018,11,4,10,15,426.5,197.5,1.55,18.75,424.0,455.58,358.1
2018,11,4,10,30,472.0,197.0,1.6,19.4,456.0,498.42,390.16
2018,11,4,10,45,576.0,173.0,1.7,20.05,498.5,555.47,433.54
2018,11,4,11,0,680.0,149.0,1.8,20.7,541.0,618.51,480.48
2018,11,4,11,15,830.5,108.0,1.95,21.15,594.5,693.23,536.65
2018,11,4,11,30,981.0,67.0,2.1,21.6,648.0,767.87,589.05
2018,11,4,11,45,935.0,79.0,2.2,22.1,634.0,763.15,584.53
2018,11,4,12,0,889.0,91.0,2.3,22.6,620.0,753.9,577.65
2018,11,4,12,15,863.5,97.5,2.45,22.9,607.0,753.58,577.95
2018,11,4,12,30,838.0,104.0,2.6,23.2,594.0,746.13,573.22
2018,11,4,12,45,858.0,96.5,2.7,23.5,588.0,753.77,579.0
2018,11,4,13,0,878.0,89.0,2.8,23.8,582.0,757.98,582.37
2018,11,4,13,15,895.0,79.5,2.85,23.9,566.0,749.8,577.31
2018,11,4,13,30,912.0,70.0,2.9,24.0,550.0,742.1,572.78
2018,11,4,13,45,875.0,72.5,2.95,24.1,513.0,706.39,548.24
2018,11,4,14,0,838.0,75.0,3.0,24.2,476.0,673.09,525.42
2018,11,4,14,15,832.5,70.0,3.0,24.0,444.5,646.28,507.49
2018,11,4,14,30,827.0,65.0,3.0,23.8,413.0,616.86,486.35
2018,11,4,14,45,781.5,66.0,3.05,23.55,369.5,567.48,449.59
2018,11,4,15,0,736.0,67.0,3.1,23.3,326.0,518.17,412.0
2018,11,4,15,15,649.5,67.0,3.1,23.3,274.0,448.44,357.02
2018,11,4,15,30,563.0,67.0,3.1,23.3,222.0,380.61,302.38
2018,11,4,15,45,516.5,58.5,2.75,21.75,181.0,326.82,258.81
2018,11,4,16,0,470.0,50.0,2.4,20.2,140.0,275.54,215.58
2018,11,4,16,15,413.0,41.0,2.55,18.95,104.0,222.63,169.77
2018,11,4,16,30,356.0,32.0,2.7,17.7,68.0,174.24,124.28
2018,11,4,16,45,220.5,20.5,2.85,16.5,39.0,97.32,18.49
2018,11,4,17,0,85.0,9.0,3.0,15.3,10.0,29.73,0.0
2018,11,4,17,15,42.5,4.5,3.25,14.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,5,6,45,172.5,10.5,2.05,9.35,21.0,10.32,0.0
2018,11,5,7,0,345.0,21.0,2.1,9.8,42.0,18.26,3.03
2018,11,5,7,15,473.0,26.5,2.35,10.5,82.5,29.95,13.28
2018,11,5,7,30,601.0,32.0,2.6,11.2,123.0,71.55,32.82
2018,11,5,7,45,666.0,35.5,2.85,11.85,168.0,116.87,64.42
2018,11,5,8,0,731.0,39.0,3.1,12.5,213.0,169.54,107.53
2018,11,5,8,15,771.0,41.5,3.3,13.3,257.5,220.21,152.69
2018,11,5,8,30,811.0,44.0,3.5,14.1,302.0,273.73,201.08
2018,11,5,8,45,838.0,45.5,3.75,14.85,343.0,324.48,247.35
2018,11,5,9,0,865.0,47.0,4.0,15.6,384.0,376.15,293.48
2018,11,5,9,15,881.0,50.0,4.15,16.35,421.5,425.34,336.48
2018,11,5,9,30,897.0,53.0,4.3,17.1,459.0,473.89,377.77
2018,11,5,9,45,907.5,56.0,4.5,17.85,490.5,518.75,415.12
2018,11,5,10,0,918.0,59.0,4.7,18.6,522.0,562.01,450.21
2018,11,5,10,15,928.0,59.5,4.75,19.2,546.5,600.46,480.65
2018,11,5,10,30,938.0,60.0,4.8,19.8,571.0,636.8,508.72
2018,11,5,10,45,945.5,60.0,4.8,20.4,588.5,668.67,532.62
2018,11,5,11,0,953.0,60.0,4.8,21.0,606.0,697.86,553.28
2018,11,5,11,15,957.0,60.0,4.85,21.35,616.0,721.82,569.95
2018,11,5,11,30,961.0,60.0,4.9,21.7,626.0,742.64,584.35
2018,11,5,11,45,962.5,60.0,4.9,22.05,628.0,758.42,594.87
2018,11,5,12,0,964.0,60.0,4.9,22.4,630.0,770.78,603.0
2018,11,5,12,15,962.5,60.5,4.9,22.55,624.5,778.04,608.02
2018,11,5,12,30,961.0,61.0,4.9,22.7,619.0,781.77,610.63
2018,11,5,12,45,957.0,60.5,4.9,22.85,605.5,778.97,608.67
2018,11,5,13,0,953.0,60.0,4.9,23.0,592.0,772.66,604.33
2018,11,5,13,15,947.0,59.5,4.85,23.0,571.0,761.45,596.69
2018,11,5,13,30,941.0,59.0,4.8,23.0,550.0,746.91,586.74
2018,11,5,13,45,931.5,57.5,4.75,23.0,522.0,725.51,571.84
2018,11,5,14,0,922.0,56.0,4.7,23.0,494.0,701.13,554.79
2018,11,5,14,15,907.0,54.5,4.55,22.85,459.5,670.31,532.78
2018,11,5,14,30,892.0,53.0,4.4,22.7,425.0,637.16,508.43
2018,11,5,14,45,871.0,51.5,4.3,22.55,385.5,598.27,478.55
2018,11,5,15,0,850.0,50.0,4.2,22.4,346.0,557.96,446.87
2018,11,5,15,15,816.5,47.5,4.2,22.4,302.0,508.49,407.09
2018,11,5,15,30,783.0,45.0,4.2,22.4,258.0,459.19,366.17
2018,11,5,15,45,730.5,41.5,3.2,20.95,211.5,403.31,319.19
2018,11,5,16,0,678.0,38.0,2.2,19.5,165.0,346.46,269.69
2018,11,5,16,15,588.0,32.5,2.0,18.2,120.5,275.84,208.99
2018,11,5,16,30,498.0,27.0,1.8,16.9,76.0,211.92,149.14
2018,11,5,16,45,313.5,18.5,1.65,15.55,43.5,118.3,6.98
2018,11,5,17,0,129.0,10.0,1.5,14.2,11.0,41.24,0.0
2018,11,5,17,15,64.5,5.0,1.55,13.75,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,6,6,45,175.0,11.0,1.5,5.15,21.0,10.81,0.0
2018,11,6,7,0,350.0,22.0,1.5,5.5,42.0,17.94,0.95
2018,11,6,7,15,486.5,28.5,1.85,6.5,84.5,31.06,15.08
2018,11,6,7,30,623.0,35.0,2.2,7.5,127.0,74.46,35.37
2018,11,6,7,45,689.0,39.0,2.5,8.55,173.5,121.31,67.99
2018,11,6,8,0,755.0,43.0,2.8,9.6,220.0,174.62,111.69
2018,11,6,8,15,794.0,46.0,3.0,10.3,265.5,227.64,159.33
2018,11,6,8,30,833.0,49.0,3.2,11.0,311.0,282.46,209.39
2018,11,6,8,45,859.5,51.5,3.35,11.7,353.5,335.08,257.69
2018,11,6,9,0,886.0,54.0,3.5,12.4,396.0,388.53,305.69
2018,11,6,9,15,903.5,56.0,3.5,13.05,433.5,438.22,349.41
2018,11,6,9,30,921.0,58.0,3.5,13.7,471.0,487.32,391.28
2018,11,6,9,45,932.5,60.0,3.5,14.35,502.5,532.55,428.82
2018,11,6,10,0,944.0,62.0,3.5,15.0,534.0,576.16,463.92
2018,11,6,10,15,953.5,62.5,3.5,15.65,559.0,615.19,494.52
2018,11,6,10,30,963.0,63.0,3.5,16.3,584.0,651.98,522.59
2018,11,6,10,45,969.0,64.0,3.45,16.95,601.5,684.67,546.66
2018,11,6,11,0,975.0,65.0,3.4,17.6,619.0,714.54,567.65
2018,11,6,11,15,978.5,64.5,3.45,18.15,628.5,738.09,583.38
2018,11,6,11,30,982.0,64.0,3.5,18.7,638.0,758.4,596.77
2018,11,6,11,45,982.0,64.5,3.5,19.3,639.5,773.99,606.44
2018,11,6,12,0,982.0,65.0,3.5,19.9,641.0,786.08,613.67
2018,11,6,12,15,978.0,65.0,3.55,20.3,634.0,791.12,616.67
2018,11,6,12,30,974.0,65.0,3.6,20.7,627.0,792.55,617.26
2018,11,6,12,45,966.5,66.0,3.65,21.1,612.5,788.95,614.41
2018,11,6,13,0,959.0,67.0,3.7,21.5,598.0,781.85,609.22
2018,11,6,13,15,951.5,66.0,3.65,21.7,576.0,769.03,600.09
2018,11,6,13,30,944.0,65.0,3.6,21.9,554.0,752.88,588.71
2018,11,6,13,45,934.0,63.5,3.55,22.1,525.5,731.21,573.42
2018,11,6,14,0,924.0,62.0,3.5,22.3,497.0,706.58,556.01
2018,11,6,14,15,908.5,60.0,3.4,22.25,462.0,674.93,533.75
2018,11,6,14,30,893.0,58.0,3.3,22.2,427.0,640.97,508.73
2018,11,6,14,45,870.5,56.0,3.15,22.15,386.5,600.71,477.76
2018,11,6,15,0,848.0,54.0,3.0,22.1,346.0,559.11,445.05
2018,11,6,15,15,813.0,51.0,3.0,22.1,301.0,512.03,407.42
2018,11,6,15,30,778.0,48.0,3.0,22.1,256.0,461.31,365.8
2018,11,6,15,45,725.5,43.5,2.1,20.35,209.5,401.22,315.94
2018,11,6,16,0,673.0,39.0,1.2,18.6,163.0,343.53,265.83
2018,11,6,16,15,581.5,34.0,1.2,17.9,119.0,273.26,205.6
2018,11,6,16,30,490.0,29.0,1.2,17.2,75.0,209.21,144.96
2018,11,6,16,45,307.5,19.5,1.2,16.55,43.0,118.74,0.0
2018,11,6,17,0,125.0,10.0,1.2,15.9,11.0,39.99,0.0
2018,11,6,17,15,62.5,5.0,1.25,15.4,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,7,6,45,169.0,10.5,1.2,5.15,19.5,10.32,0.0
2018,11,7,7,0,338.0,21.0,1.2,5.4,39.0,17.13,0.0
2018,11,7,7,15,471.0,27.0,1.5,6.35,79.5,28.13,13.57
2018,11,7,7,30,604.0,33.0,1.8,7.3,120.0,69.58,32.33
2018,11,7,7,45,669.5,37.5,2.15,8.25,165.5,115.62,64.1
2018,11,7,8,0,735.0,42.0,2.5,9.2,211.0,168.05,106.91
2018,11,7,8,15,775.0,45.0,2.55,10.05,256.0,220.07,153.37
2018,11,7,8,30,815.0,48.0,2.6,10.9,301.0,274.03,202.33
2018,11,7,8,45,842.0,50.0,2.6,11.8,342.5,325.27,249.0
2018,11,7,9,0,869.0,52.0,2.6,12.7,384.0,377.43,295.32
2018,11,7,9,15,887.0,54.0,2.75,13.5,421.0,426.44,338.27
2018,11,7,9,30,905.0,56.0,2.9,14.3,458.0,474.95,379.52
2018,11,7,9,45,917.5,57.5,3.0,15.1,489.0,519.4,416.28
2018,11,7,10,0,930.0,59.0,3.1,15.9,520.0,562.36,450.76
2018,11,7,10,15,939.5,59.5,3.2,16.5,544.5,600.81,481.2
2018,11,7,10,30,949.0,60.0,3.3,17.1,569.0,637.07,509.25
2018,11,7,10,45,955.0,60.5,3.35,17.7,586.5,668.74,533.04
2018,11,7,11,0,961.0,61.0,3.4,18.3,604.0,697.64,553.96
2018,11,7,11,15,964.5,61.0,3.4,18.7,613.5,721.38,570.01
2018,11,7,11,30,968.0,61.0,3.4,19.1,623.0,741.94,583.75
2018,11,7,11,45,968.5,61.0,3.4,19.55,624.5,757.09,593.48
2018,11,7,12,0,969.0,61.0,3.4,20.0,626.0,768.79,600.82
2018,11,7,12,15,967.5,61.0,3.4,20.3,620.0,775.54,605.07
2018,11,7,12,30,966.0,61.0,3.4,20.6,614.0,778.75,606.94
2018,11,7,12,45,962.0,60.5,3.45,20.9,600.0,776.0,604.93
2018,11,7,13,0,958.0,60.0,3.5,21.2,586.0,769.74,600.58
2018,11,7,13,15,950.5,58.5,3.5,21.25,564.0,756.33,591.56
2018,11,7,13,30,943.0,57.0,3.5,21.3,542.0,739.6,580.26
2018,11,7,13,45,932.5,55.5,3.55,21.4,513.5,717.59,565.26
2018,11,7,14,0,922.0,54.0,3.6,21.5,485.0,692.64,548.08
2018,11,7,14,15,906.0,53.0,3.6,21.4,450.5,661.93,526.76
2018,11,7,14,30,890.0,52.0,3.6,21.3,416.0,628.96,502.71
2018,11,7,14,45,867.5,50.0,3.55,21.2,376.0,588.84,471.91
2018,11,7,15,0,845.0,48.0,3.5,21.1,336.0,547.39,439.28
2018,11,7,15,15,811.0,45.0,3.5,21.1,292.0,497.5,399.05
2018,11,7,15,30,777.0,42.0,3.5,21.1,248.0,447.82,357.66
2018,11,7,15,45,725.5,39.0,2.6,19.5,203.0,390.73,309.61
2018,11,7,16,0,674.0,36.0,1.7,17.9,158.0,338.65,263.49
2018,11,7,16,15,585.0,31.0,1.65,16.65,114.5,269.83,203.95
2018,11,7,16,30,496.0,26.0,1.6,15.4,71.0,207.49,143.02
2018,11,7,16,45,296.0,17.0,1.5,14.2,39.5,109.29,0.0
2018,11,7,17,0,96.0,8.0,1.4,13.0,8.0,30.83,0.0
2018,11,7,17,15,48.0,4.0,1.45,12.6,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,3.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,11,8,6,45,116.5,11.0,3.15,4.25,17.0,10.81,0.0
2018,11,8,7,0,233.0,22.0,3.3,4.5,34.0,18.43,0.0
2018,11,8,7,15,370.5,33.0,3.55,5.25,74.5,30.29,20.19
2018,11,8,7,30,508.0,44.0,3.8,6.0,115.0,71.21,37.62
2018,11,8,7,45,590.5,50.0,4.1,6.8,162.0,115.47,67.92
2018,11,8,8,0,673.0,56.0,4.4,7.6,209.0,168.08,110.28
2018,11,8,8,15,726.5,60.5,4.45,8.55,256.5,221.64,157.54
2018,11,8,8,30,780.0,65.0,4.5,9.5,304.0,278.44,208.62
2018,11,8,8,45,816.0,68.0,4.55,10.5,348.5,332.13,257.45
2018,11,8,9,0,852.0,71.0,4.6,11.5,393.0,387.69,306.93
2018,11,8,9,15,875.5,73.0,4.65,12.35,432.0,438.58,351.75
2018,11,8,9,30,899.0,75.0,4.7,13.2,471.0,489.48,395.27
2018,11,8,9,45,916.5,76.5,4.75,14.0,504.0,536.58,434.61
2018,11,8,10,0,934.0,78.0,4.8,14.8,537.0,581.48,471.1
2018,11,8,10,15,943.5,79.0,4.8,15.35,562.0,620.7,502.5
2018,11,8,10,30,953.0,80.0,4.8,15.9,587.0,657.72,531.4
2018,11,8,10,45,958.5,81.5,4.75,16.45,605.0,690.39,556.06
2018,11,8,11,0,964.0,83.0,4.7,17.0,623.0,720.25,578.04
2018,11,8,11,15,967.5,83.5,4.6,17.4,633.0,744.75,595.16
2018,11,8,11,30,971.0,84.0,4.5,17.8,643.0,766.06,609.1
2018,11,8,11,45,973.5,83.5,4.45,18.2,645.5,782.29,619.55
2018,11,8,12,0,976.0,83.0,4.4,18.6,648.0,795.09,627.57
2018,11,8,12,15,978.5,81.5,4.3,18.9,643.0,803.3,632.34
2018,11,8,12,30,981.0,80.0,4.2,19.2,638.0,807.94,634.85
2018,11,8,12,45,981.0,78.0,4.05,19.55,624.5,806.59,632.85
2018,11,8,13,0,981.0,76.0,3.9,19.9,611.0,801.62,628.4
2018,11,8,13,15,970.0,76.0,3.8,20.1,588.0,787.45,618.03
2018,11,8,13,30,959.0,76.0,3.7,20.3,565.0,769.98,605.45
2018,11,8,13,45,943.5,75.0,3.55,20.55,534.5,745.1,587.23
2018,11,8,14,0,928.0,74.0,3.4,20.8,504.0,717.42,567.04
2018,11,8,14,15,912.0,72.5,3.15,20.75,469.0,690.32,546.92
2018,11,8,14,30,896.0,71.0,2.9,20.7,434.0,656.67,520.96
2018,11,8,14,45,867.0,69.0,2.65,20.65,392.0,612.48,486.62
2018,11,8,15,0,838.0,67.0,2.4,20.6,350.0,567.18,450.74
2018,11,8,15,15,798.5,63.0,2.4,20.6,303.5,513.24,408.16
2018,11,8,15,30,759.0,59.0,2.4,20.6,257.0,459.66,364.43
2018,11,8,15,45,690.5,54.0,1.8,18.3,208.0,392.37,309.99
2018,11,8,16,0,622.0,49.0,1.2,16.0,159.0,332.83,259.38
2018,11,8,16,15,501.5,41.0,1.3,14.9,113.0,251.22,190.61
2018,11,8,16,30,381.0,33.0,1.4,13.8,67.0,179.08,122.69
2018,11,8,16,45,214.0,19.5,1.5,12.7,36.5,79.6,0.0
2018,11,8,17,0,47.0,6.0,1.6,11.6,6.0,17.05,0.0
2018,11,8,17,15,23.5,3.0,1.65,11.15,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
