Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,12,15,1.5,83.0,2.2,6.65,83.5,81.24,64.78
2018,12,9,12,30,3.0,111.0,2.2,6.6,112.0,110.34,89.71
2018,12,9,12,45,6.5,132.5,2.2,6.55,135.5,134.83,110.63
2018,12,9,13,0,10.0,154.0,2.2,6.5,159.0,159.97,132.04
2018,12,9,13,15,5.5,122.5,2.15,6.45,125.0,124.33,101.83
2018,12,9,13,30,1.0,91.0,2.1,6.4,91.0,89.19,71.85
2018,12,9,13,45,21.0,94.5,2.05,6.35,102.5,108.79,89.41
2018,12,9,14,0,41.0,98.0,2.0,6.3,114.0,124.95,103.83
2018,12,9,14,15,51.0,107.5,1.9,6.15,126.0,141.44,118.22
2018,12,9,14,30,61.0,117.0,1.8,6.0,138.0,158.36,132.84
2018,12,9,14,45,36.5,94.5,1.65,5.85,106.5,118.76,98.51
2018,12,9,15,0,12.0,72.0,1.5,5.7,75.0,77.23,62.28
2018,12,9,15,15,6.5,65.0,1.5,5.7,66.5,67.52,53.69
2018,12,9,15,30,1.0,58.0,1.5,5.7,58.0,58.33,45.4
2018,12,9,15,45,0.5,44.0,1.15,5.15,44.0,43.64,32.35
2018,12,9,16,0,0.0,30.0,0.8,4.6,30.0,28.97,19.21
2018,12,9,16,15,5.5,21.0,0.8,4.35,21.0,22.13,11.71
2018,12,9,16,30,11.0,12.0,0.8,4.1,12.0,14.92,0.0
2018,12,9,16,45,5.5,6.0,0.75,3.9,6.0,7.29,0.0
2018,12,9,17,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.25,2.8,2.0,1.97,0.0
2018,12,10,7,30,0.0,4.0,1.4,3.1,4.0,3.93,0.0
2018,12,10,7,45,0.0,10.5,1.6,3.4,10.5,10.12,2.19
2018,12,10,8,0,0.0,17.0,1.8,3.7,17.0,16.4,8.43
2018,12,10,8,15,0.0,30.5,1.95,4.1,30.5,29.44,20.1
2018,12,10,8,30,0.0,44.0,2.1,4.5,44.0,42.51,31.78
2018,12,10,8,45,0.5,39.0,2.25,4.9,39.0,37.77,27.71
2018,12,10,9,0,1.0,34.0,2.4,5.3,34.0,33.09,23.6
2018,12,10,9,15,6.0,69.5,2.6,5.9,71.5,69.15,55.04
2018,12,10,9,30,11.0,105.0,2.8,6.5,109.0,106.08,86.79
2018,12,10,9,45,7.0,110.0,2.95,7.05,112.5,109.9,89.83
2018,12,10,10,0,3.0,115.0,3.1,7.6,116.0,113.4,92.54
2018,12,10,10,15,1.5,112.0,3.15,8.15,112.5,109.81,89.16
2018,12,10,10,30,0.0,109.0,3.2,8.7,109.0,106.11,85.69
2018,12,10,10,45,0.0,108.0,3.25,9.2,108.0,105.11,84.58
2018,12,10,11,0,0.0,107.0,3.3,9.7,107.0,104.12,83.49
2018,12,10,11,15,9.5,136.5,3.25,10.0,141.0,139.39,113.2
2018,12,10,11,30,19.0,166.0,3.2,10.3,175.0,175.63,143.37
2018,12,10,11,45,48.0,171.5,3.15,10.65,195.0,204.55,167.69
2018,12,10,12,0,77.0,177.0,3.1,11.0,215.0,229.98,189.02
2018,12,10,12,15,281.5,169.0,3.05,11.2,305.0,366.63,304.09
2018,12,10,12,30,486.0,161.0,3.0,11.4,395.0,500.64,412.94
2018,12,10,12,45,699.5,109.5,3.0,11.6,438.0,588.61,484.32
2018,12,10,13,0,913.0,58.0,3.0,11.8,481.0,662.88,544.22
2018,12,10,13,15,906.0,57.5,3.0,11.85,463.5,654.15,537.16
2018,12,10,13,30,899.0,57.0,3.0,11.9,446.0,642.35,528.2
2018,12,10,13,45,887.5,55.0,2.95,11.9,421.0,622.99,513.18
2018,12,10,14,0,876.0,53.0,2.9,11.9,396.0,600.92,495.81
2018,12,10,14,15,858.0,51.5,2.7,11.75,365.5,573.1,473.29
2018,12,10,14,30,840.0,50.0,2.5,11.6,335.0,543.24,448.7
2018,12,10,14,45,813.0,48.0,2.35,11.45,299.0,506.1,417.89
2018,12,10,15,0,786.0,46.0,2.2,11.3,263.0,467.99,385.46
2018,12,10,15,15,744.0,43.0,2.2,11.3,223.5,423.85,347.31
2018,12,10,15,30,702.0,40.0,2.2,11.3,184.0,376.87,305.64
2018,12,10,15,45,634.0,35.5,1.6,9.75,143.5,318.35,253.96
2018,12,10,16,0,566.0,31.0,1.0,8.2,103.0,263.23,203.26
2018,12,10,16,15,434.5,24.5,1.1,7.75,67.5,188.55,130.66
2018,12,10,16,30,303.0,18.0,1.2,7.3,32.0,115.16,0.0
2018,12,10,16,45,151.5,9.0,1.25,6.85,16.0,47.39,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,11,7,15,136.0,8.5,1.45,-0.8,14.0,8.36,0.0
2018,12,11,7,30,272.0,17.0,1.7,0.0,28.0,16.71,0.0
2018,12,11,7,45,420.0,24.0,1.9,0.8,64.0,33.96,12.77
2018,12,11,8,0,568.0,31.0,2.1,1.6,100.0,75.38,36.78
2018,12,11,8,15,638.5,35.0,2.15,2.25,140.5,118.19,68.45
2018,12,11,8,30,709.0,39.0,2.2,2.9,181.0,167.28,109.76
2018,12,11,8,45,751.5,42.0,2.25,3.55,221.0,214.81,153.3
2018,12,11,9,0,794.0,45.0,2.3,4.2,261.0,265.17,200.04
2018,12,11,9,15,818.5,48.0,2.2,4.9,297.0,311.82,243.71
2018,12,11,9,30,843.0,51.0,2.1,5.6,333.0,358.85,286.7
2018,12,11,9,45,859.5,53.5,2.0,6.25,364.0,402.24,325.62
2018,12,11,10,0,876.0,56.0,1.9,6.9,395.0,444.8,362.55
2018,12,11,10,15,888.5,57.5,1.8,7.5,420.5,483.3,395.09
2018,12,11,10,30,901.0,59.0,1.7,8.1,446.0,520.18,425.21
2018,12,11,10,45,907.5,60.0,1.6,8.65,464.0,551.48,450.08
2018,12,11,11,0,914.0,61.0,1.5,9.2,482.0,580.39,472.28
2018,12,11,11,15,908.5,63.5,1.55,9.7,490.5,601.46,488.86
2018,12,11,11,30,903.0,66.0,1.6,10.2,499.0,619.38,502.72
2018,12,11,11,45,913.5,64.0,1.65,10.7,505.0,638.96,517.75
2018,12,11,12,0,924.0,62.0,1.7,11.2,511.0,655.71,530.41
2018,12,11,12,15,922.0,61.5,1.7,11.4,507.0,663.21,536.12
2018,12,11,12,30,920.0,61.0,1.7,11.6,503.0,667.46,539.39
2018,12,11,12,45,916.5,60.0,1.75,11.85,492.0,666.92,539.3
2018,12,11,13,0,913.0,59.0,1.8,12.1,481.0,663.14,536.74
2018,12,11,13,15,904.0,58.0,1.8,12.15,462.5,652.64,529.09
2018,12,11,13,30,895.0,57.0,1.8,12.2,444.0,639.11,519.06
2018,12,11,13,45,881.0,55.5,1.8,12.2,418.5,618.95,503.94
2018,12,11,14,0,867.0,54.0,1.8,12.2,393.0,596.18,486.57
2018,12,11,14,15,847.0,52.5,1.6,12.05,362.0,567.45,463.37
2018,12,11,14,30,827.0,51.0,1.4,11.9,331.0,536.81,438.22
2018,12,11,14,45,797.5,49.0,1.2,11.75,295.0,498.74,406.7
2018,12,11,15,0,768.0,47.0,1.0,11.6,259.0,463.25,376.31
2018,12,11,15,15,725.5,44.0,1.0,11.6,220.0,416.06,336.78
2018,12,11,15,30,683.0,41.0,1.0,11.6,181.0,369.52,296.42
2018,12,11,15,45,612.5,36.5,0.7,10.8,141.0,310.65,244.84
2018,12,11,16,0,542.0,32.0,0.4,10.0,101.0,255.33,194.65
2018,12,11,16,15,374.0,24.5,0.5,9.5,63.5,172.51,118.6
2018,12,11,16,30,206.0,17.0,0.6,9.0,26.0,88.75,0.0
2018,12,11,16,45,103.0,8.5,0.7,8.45,13.0,34.61,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,12,7,15,39.0,4.5,2.85,3.55,6.0,4.42,0.0
2018,12,12,7,30,78.0,9.0,3.1,3.7,12.0,8.85,0.0
2018,12,12,7,45,205.5,22.0,3.35,3.85,43.5,24.06,8.84
2018,12,12,8,0,333.0,35.0,3.6,4.0,75.0,58.84,31.62
2018,12,12,8,15,368.5,38.5,3.55,4.45,98.5,84.94,51.44
2018,12,12,8,30,404.0,42.0,3.5,4.9,122.0,114.08,76.39
2018,12,12,8,45,295.5,37.5,3.5,5.35,102.5,105.53,75.7
2018,12,12,9,0,187.0,33.0,3.5,5.8,83.0,85.02,63.41
2018,12,12,9,15,199.0,66.5,3.55,6.45,126.5,132.26,105.35
2018,12,12,9,30,211.0,100.0,3.6,7.1,170.0,177.68,145.03
2018,12,12,9,45,457.0,93.5,3.65,7.7,264.0,281.02,230.69
2018,12,12,10,0,703.0,87.0,3.7,8.3,358.0,401.63,330.26
2018,12,12,10,15,808.0,71.5,3.7,8.85,402.5,459.94,379.13
2018,12,12,10,30,913.0,56.0,3.7,9.4,447.0,521.23,430.01
2018,12,12,10,45,923.5,56.0,3.7,9.9,466.0,553.93,457.19
2018,12,12,11,0,934.0,56.0,3.7,10.4,485.0,584.41,482.06
2018,12,12,11,15,940.5,56.0,3.8,10.75,497.0,610.16,503.21
2018,12,12,11,30,947.0,56.0,3.9,11.1,509.0,633.14,521.84
2018,12,12,11,45,950.5,55.5,4.0,11.45,513.5,650.8,536.05
2018,12,12,12,0,954.0,55.0,4.1,11.8,518.0,665.34,547.63
2018,12,12,12,15,951.0,56.0,4.15,12.0,515.0,674.26,554.89
2018,12,12,12,30,948.0,57.0,4.2,12.2,512.0,679.85,559.48
2018,12,12,12,45,941.0,58.0,4.3,12.4,501.0,679.52,559.67
2018,12,12,13,0,934.0,59.0,4.4,12.6,490.0,675.89,557.22
2018,12,12,13,15,926.5,57.5,4.35,12.6,471.5,665.78,549.5
2018,12,12,13,30,919.0,56.0,4.3,12.6,453.0,652.53,539.23
2018,12,12,13,45,875.0,59.0,4.25,12.55,419.5,618.91,512.68
2018,12,12,14,0,831.0,62.0,4.2,12.5,386.0,587.33,487.32
2018,12,12,14,15,769.0,64.0,3.9,12.25,345.5,538.66,447.85
2018,12,12,14,30,707.0,66.0,3.6,12.0,305.0,489.76,407.78
2018,12,12,14,45,747.0,56.0,3.3,11.7,284.5,483.14,401.57
2018,12,12,15,0,787.0,46.0,3.0,11.4,264.0,468.42,387.77
2018,12,12,15,15,713.0,45.5,3.0,11.4,220.5,411.84,339.18
2018,12,12,15,30,639.0,45.0,3.0,11.4,177.0,354.25,288.83
2018,12,12,15,45,492.5,42.0,2.3,9.55,130.0,270.21,217.35
2018,12,12,16,0,346.0,39.0,1.6,7.7,83.0,192.71,150.56
2018,12,12,16,15,329.5,29.0,1.6,7.1,58.0,162.49,114.15
2018,12,12,16,30,313.0,19.0,1.6,6.5,33.0,119.16,0.0
2018,12,12,16,45,156.5,9.5,1.55,5.85,16.5,49.33,0.0
2018,12,12,17,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.0,1.25,1.95,12.5,7.86,0.0
2018,12,13,7,30,245.0,16.0,1.3,2.5,25.0,15.73,0.0
2018,12,13,7,45,393.0,23.0,1.35,3.05,59.5,30.31,10.53
2018,12,13,8,0,541.0,30.0,1.4,3.6,94.0,69.75,33.15
2018,12,13,8,15,614.0,35.0,1.65,4.2,134.5,112.2,63.84
2018,12,13,8,30,687.0,40.0,1.9,4.8,175.0,161.24,104.37
2018,12,13,8,45,732.0,43.0,2.2,5.45,214.5,208.13,146.79
2018,12,13,9,0,777.0,46.0,2.5,6.1,254.0,258.03,192.76
2018,12,13,9,15,806.5,49.0,2.6,6.7,291.0,305.59,237.1
2018,12,13,9,30,836.0,52.0,2.7,7.3,328.0,353.88,281.33
2018,12,13,9,45,856.0,53.5,2.8,7.95,359.5,397.35,320.74
2018,12,13,10,0,876.0,55.0,2.9,8.6,391.0,440.26,358.66
2018,12,13,10,15,890.0,55.5,2.95,9.0,416.5,478.44,392.06
2018,12,13,10,30,904.0,56.0,3.0,9.4,442.0,515.1,423.38
2018,12,13,10,45,913.0,57.0,3.05,9.85,461.0,547.9,450.79
2018,12,13,11,0,922.0,58.0,3.1,10.3,480.0,578.45,475.78
2018,12,13,11,15,927.5,58.5,3.15,10.55,492.0,603.99,496.7
2018,12,13,11,30,933.0,59.0,3.2,10.8,504.0,626.78,515.12
2018,12,13,11,45,935.0,59.0,3.25,11.1,508.5,643.97,528.84
2018,12,13,12,0,937.0,59.0,3.3,11.4,513.0,658.06,539.99
2018,12,13,12,15,934.0,59.5,3.35,11.55,509.5,666.37,546.81
2018,12,13,12,30,931.0,60.0,3.4,11.7,506.0,671.4,551.03
2018,12,13,12,45,924.0,60.5,3.4,11.85,495.0,670.57,550.48
2018,12,13,13,0,917.0,61.0,3.4,12.0,484.0,666.5,547.39
2018,12,13,13,15,908.0,60.5,3.35,12.0,466.0,656.81,540.05
2018,12,13,13,30,899.0,60.0,3.3,12.0,448.0,644.08,530.26
2018,12,13,13,45,885.0,59.0,3.25,12.05,423.0,624.73,515.08
2018,12,13,14,0,871.0,58.0,3.2,12.1,398.0,602.75,497.61
2018,12,13,14,15,851.0,56.5,3.0,11.85,367.0,574.2,474.72
2018,12,13,14,30,831.0,55.0,2.8,11.6,336.0,547.38,452.58
2018,12,13,14,45,801.0,53.0,2.55,11.4,300.0,508.98,420.54
2018,12,13,15,0,771.0,51.0,2.3,11.2,264.0,469.63,386.95
2018,12,13,15,15,727.0,47.5,2.3,11.2,224.5,421.12,345.46
2018,12,13,15,30,683.0,44.0,2.3,11.2,185.0,373.28,303.17
2018,12,13,15,45,609.5,39.5,1.75,9.35,144.5,313.08,250.68
2018,12,13,16,0,536.0,35.0,1.2,7.5,104.0,256.39,199.3
2018,12,13,16,15,399.5,27.5,1.2,6.95,68.0,184.94,129.98
2018,12,13,16,30,263.0,20.0,1.2,6.4,32.0,108.83,0.0
2018,12,13,16,45,131.5,10.0,1.25,5.85,16.0,43.52,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.0,1.45,5.1,2.0,0.0,0.0
2018,12,14,7,30,1.0,4.0,1.5,5.5,4.0,3.93,0.0
2018,12,14,7,45,0.5,7.0,1.55,5.9,7.0,6.76,0.0
2018,12,14,8,0,0.0,10.0,1.6,6.3,10.0,9.64,2.49
2018,12,14,8,15,0.0,13.0,1.75,6.9,13.0,12.53,5.19
2018,12,14,8,30,0.0,16.0,1.9,7.5,16.0,15.43,7.81
2018,12,14,8,45,0.0,21.0,2.1,8.15,21.0,20.26,12.08
2018,12,14,9,0,0.0,26.0,2.3,8.8,26.0,25.09,16.29
2018,12,14,9,15,10.5,62.5,2.6,9.35,66.0,63.68,49.49
2018,12,14,9,30,21.0,99.0,2.9,9.9,106.0,104.83,84.5
2018,12,14,9,45,10.5,65.0,3.2,10.45,68.5,66.95,52.08
2018,12,14,10,0,0.0,31.0,3.5,11.0,31.0,29.93,20.21
2018,12,14,10,15,0.0,51.0,3.65,11.2,51.0,49.27,36.77
2018,12,14,10,30,0.0,71.0,3.8,11.4,71.0,68.64,53.19
2018,12,14,10,45,1.0,107.0,3.95,11.6,107.5,104.67,83.56
2018,12,14,11,0,2.0,143.0,4.1,11.8,144.0,141.54,114.29
2018,12,14,11,15,4.0,130.5,4.1,11.9,132.5,130.12,104.62
2018,12,14,11,30,6.0,118.0,4.1,12.0,121.0,118.81,95.13
2018,12,14,11,45,108.0,155.5,4.15,12.05,207.5,229.47,189.14
2018,12,14,12,0,210.0,193.0,4.2,12.1,294.0,336.55,278.07
2018,12,14,12,15,160.0,190.5,4.2,12.2,267.5,305.07,251.4
2018,12,14,12,30,110.0,188.0,4.2,12.3,241.0,272.25,223.78
2018,12,14,12,45,120.0,184.5,4.2,12.4,241.0,276.24,227.44
2018,12,14,13,0,130.0,181.0,4.2,12.5,241.0,279.87,230.73
2018,12,14,13,15,186.0,175.5,4.15,12.5,257.5,310.26,256.87
2018,12,14,13,30,242.0,170.0,4.1,12.5,274.0,346.91,287.7
2018,12,14,13,45,289.5,152.5,4.05,12.5,270.0,354.98,295.25
2018,12,14,14,0,337.0,135.0,4.0,12.5,266.0,360.64,300.77
2018,12,14,14,15,327.0,122.0,3.85,12.35,241.0,343.21,286.41
2018,12,14,14,30,317.0,109.0,3.7,12.2,216.0,316.68,264.55
2018,12,14,14,45,232.5,108.5,3.55,12.05,182.5,255.65,213.03
2018,12,14,15,0,148.0,108.0,3.4,11.9,149.0,200.37,165.83
2018,12,14,15,15,87.5,92.0,3.4,11.9,115.5,149.24,121.99
2018,12,14,15,30,27.0,76.0,3.4,11.9,82.0,95.86,76.11
2018,12,14,15,45,17.0,60.5,2.8,10.95,64.0,74.29,57.42
2018,12,14,16,0,7.0,45.0,2.2,10.0,46.0,50.04,36.28
2018,12,14,16,15,15.0,30.0,2.1,9.7,31.0,39.3,24.73
2018,12,14,16,30,23.0,15.0,2.0,9.4,16.0,24.59,0.0
2018,12,14,16,45,11.5,7.5,1.95,9.05,8.0,10.33,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,6.1,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.4,13.0,11.8,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.7,30.0,24.79,10.74
2018,12,15,8,0,54.0,41.0,0.8,7.0,47.0,42.42,27.97
2018,12,15,8,15,72.5,57.0,0.95,7.4,69.0,63.45,45.57
2018,12,15,8,30,91.0,73.0,1.1,7.8,91.0,86.44,65.05
2018,12,15,8,45,106.5,89.0,1.25,8.2,114.0,110.62,85.9
2018,12,15,9,0,122.0,105.0,1.4,8.6,137.0,136.25,108.05
2018,12,15,9,15,219.0,106.5,1.45,9.15,174.0,175.56,139.67
2018,12,15,9,30,316.0,108.0,1.5,9.7,211.0,223.92,179.5
2018,12,15,9,45,356.0,112.5,1.55,10.2,239.5,258.28,208.74
2018,12,15,10,0,396.0,117.0,1.6,10.7,268.0,294.9,239.61
2018,12,15,10,15,288.0,148.5,1.6,11.3,262.0,288.82,235.38
2018,12,15,10,30,180.0,180.0,1.6,11.9,256.0,274.8,223.74
2018,12,15,10,45,177.0,180.0,1.55,12.45,257.5,279.38,227.35
2018,12,15,11,0,174.0,180.0,1.5,13.0,259.0,283.25,230.17
2018,12,15,11,15,116.5,189.0,1.45,13.3,242.5,264.74,214.36
2018,12,15,11,30,59.0,198.0,1.4,13.6,226.0,238.13,191.88
2018,12,15,11,45,132.0,203.5,1.35,13.85,267.0,296.25,239.44
2018,12,15,12,0,205.0,209.0,1.3,14.1,308.0,350.87,283.12
2018,12,15,12,15,160.5,205.0,1.3,14.25,282.0,321.36,258.96
2018,12,15,12,30,116.0,201.0,1.3,14.4,256.0,290.57,234.04
2018,12,15,12,45,172.0,199.0,1.3,14.5,279.0,326.08,263.43
2018,12,15,13,0,228.0,197.0,1.3,14.6,302.0,361.2,291.87
2018,12,15,13,15,198.0,187.5,1.25,14.6,276.0,331.64,268.19
2018,12,15,13,30,168.0,178.0,1.2,14.6,250.0,301.73,244.42
2018,12,15,13,45,99.5,159.0,1.1,14.6,201.0,236.74,191.64
2018,12,15,14,0,31.0,140.0,1.0,14.6,152.0,166.09,133.47
2018,12,15,14,15,39.5,125.5,0.9,14.5,139.5,155.22,125.16
2018,12,15,14,30,48.0,111.0,0.8,14.4,127.0,143.88,116.12
2018,12,15,14,45,93.0,102.0,0.65,14.3,129.0,164.72,133.87
2018,12,15,15,0,138.0,93.0,0.5,14.2,131.0,176.52,143.47
2018,12,15,15,15,161.5,85.5,0.5,14.2,123.5,183.6,148.49
2018,12,15,15,30,185.0,78.0,0.5,14.2,116.0,182.24,145.96
2018,12,15,15,45,156.5,62.5,0.65,13.0,90.0,146.8,115.89
2018,12,15,16,0,128.0,47.0,0.8,11.8,64.0,112.98,86.43
2018,12,15,16,15,97.5,32.0,0.9,11.25,42.0,81.03,55.47
2018,12,15,16,30,67.0,17.0,1.0,10.7,20.0,43.53,0.0
2018,12,15,16,45,33.5,8.5,1.1,10.1,10.0,16.99,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,7.0,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.5,3.0,2.95,0.0
2018,12,16,7,45,0.0,6.0,1.45,8.05,6.0,5.78,0.0
2018,12,16,8,0,0.0,9.0,1.5,8.6,9.0,8.67,1.58
2018,12,16,8,15,0.0,12.0,1.8,9.0,12.0,11.57,4.26
2018,12,16,8,30,0.0,15.0,2.1,9.4,15.0,14.46,6.87
2018,12,16,8,45,0.0,21.0,2.35,9.8,21.0,20.26,11.96
2018,12,16,9,0,0.0,27.0,2.6,10.2,27.0,26.05,17.01
2018,12,16,9,15,0.0,44.0,2.65,10.5,44.0,42.49,31.23
2018,12,16,9,30,0.0,61.0,2.7,10.8,61.0,58.95,45.33
2018,12,16,9,45,0.0,55.5,2.8,11.1,55.5,53.62,40.64
2018,12,16,10,0,0.0,50.0,2.9,11.4,50.0,48.3,35.97
2018,12,16,10,15,0.0,42.5,3.0,11.65,42.5,41.05,29.66
2018,12,16,10,30,0.0,35.0,3.1,11.9,35.0,33.8,23.38
2018,12,16,10,45,0.0,31.0,3.25,12.15,31.0,29.93,20.02
2018,12,16,11,0,0.0,27.0,3.4,12.4,27.0,26.07,16.67
2018,12,16,11,15,0.0,36.0,3.3,12.45,36.0,34.77,24.07
2018,12,16,11,30,0.0,45.0,3.2,12.5,45.0,43.47,31.44
2018,12,16,11,45,0.0,61.0,3.15,12.55,61.0,58.96,44.54
2018,12,16,12,0,0.0,77.0,3.1,12.6,77.0,74.46,57.59
2018,12,16,12,15,0.5,83.0,3.0,12.55,83.0,80.59,62.77
2018,12,16,12,30,1.0,89.0,2.9,12.5,89.0,86.9,68.1
2018,12,16,12,45,0.5,77.5,2.85,12.45,77.5,75.27,58.35
2018,12,16,13,0,0.0,66.0,2.8,12.4,66.0,63.8,48.72
2018,12,16,13,15,0.0,65.0,2.85,12.4,65.0,62.83,47.96
2018,12,16,13,30,0.0,64.0,2.9,12.4,64.0,61.86,47.2
2018,12,16,13,45,0.0,53.0,2.9,12.35,53.0,51.21,38.21
2018,12,16,14,0,0.0,42.0,2.9,12.3,42.0,40.56,29.19
2018,12,16,14,15,0.0,40.0,2.95,12.2,40.0,38.62,27.6
2018,12,16,14,30,0.0,38.0,3.0,12.1,38.0,36.69,25.99
2018,12,16,14,45,0.0,30.0,3.0,11.95,30.0,28.95,19.37
2018,12,16,15,0,0.0,22.0,3.0,11.8,22.0,21.22,12.72
2018,12,16,15,15,0.0,18.0,3.0,11.8,18.0,17.36,9.35
2018,12,16,15,30,0.0,14.0,3.0,11.8,14.0,13.5,5.97
2018,12,16,15,45,0.0,12.0,2.85,11.4,12.0,11.57,4.23
2018,12,16,16,0,0.0,10.0,2.7,11.0,10.0,9.64,2.45
2018,12,16,16,15,1.0,7.0,2.7,10.9,7.0,7.09,0.0
2018,12,16,16,30,2.0,4.0,2.7,10.8,4.0,4.48,0.0
2018,12,16,16,45,1.0,2.0,2.7,10.7,2.0,2.22,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,7,15,79.0,7.0,1.25,4.9,9.0,0.0,0.0
2018,12,17,7,30,158.0,14.0,1.3,5.6,18.0,13.76,0.0
2018,12,17,7,45,338.5,21.5,1.3,6.3,52.0,23.26,6.0
2018,12,17,8,0,519.0,29.0,1.3,7.0,86.0,62.68,28.38
2018,12,17,8,15,587.5,33.5,1.45,7.55,124.0,102.4,55.92
2018,12,17,8,30,656.0,38.0,1.6,8.1,162.0,148.33,92.92
2018,12,17,8,45,712.0,40.5,1.75,8.65,202.5,195.31,134.04
2018,12,17,9,0,768.0,43.0,1.9,9.2,243.0,246.52,179.96
2018,12,17,9,15,794.5,46.0,1.85,9.65,279.0,292.54,222.45
2018,12,17,9,30,821.0,49.0,1.8,10.1,315.0,339.21,264.74
2018,12,17,9,45,837.0,52.5,1.7,10.5,346.5,382.69,303.49
2018,12,17,10,0,853.0,56.0,1.6,10.9,378.0,425.41,340.38
2018,12,17,10,15,867.5,57.0,1.6,11.2,403.5,463.74,373.17
2018,12,17,10,30,882.0,58.0,1.6,11.5,429.0,500.67,403.97
2018,12,17,10,45,891.0,58.5,1.6,11.8,448.0,532.54,430.08
2018,12,17,11,0,900.0,59.0,1.6,12.1,467.0,562.25,453.89
2018,12,17,11,15,905.5,59.5,1.6,12.3,479.0,587.6,474.02
2018,12,17,11,30,911.0,60.0,1.6,12.5,491.0,610.29,491.74
2018,12,17,11,45,912.5,60.0,1.6,12.7,495.5,627.18,504.82
2018,12,17,12,0,914.0,60.0,1.6,12.9,500.0,641.05,515.45
2018,12,17,12,15,856.0,73.5,1.65,12.95,483.5,632.68,509.17
2018,12,17,12,30,798.0,87.0,1.7,13.0,467.0,617.21,497.66
2018,12,17,12,45,578.0,132.5,1.7,13.05,405.0,531.06,429.87
2018,12,17,13,0,358.0,178.0,1.7,13.1,343.0,430.29,349.63
2018,12,17,13,15,311.0,172.5,1.75,13.05,312.0,393.98,321.74
2018,12,17,13,30,264.0,167.0,1.8,13.0,281.0,357.1,292.53
2018,12,17,13,45,265.0,152.5,1.8,12.95,261.5,339.55,279.2
2018,12,17,14,0,266.0,138.0,1.8,12.9,242.0,320.92,264.71
2018,12,17,14,15,265.5,133.0,1.6,12.5,230.0,311.59,257.31
2018,12,17,14,30,265.0,128.0,1.4,12.1,218.0,301.54,249.07
2018,12,17,14,45,242.0,100.0,1.2,11.7,175.5,250.63,207.47
2018,12,17,15,0,219.0,72.0,1.0,11.3,133.0,199.66,165.23
2018,12,17,15,15,141.0,49.5,1.0,11.3,86.5,128.74,105.05
2018,12,17,15,30,63.0,27.0,1.0,11.3,40.0,61.78,47.51
2018,12,17,15,45,53.5,23.0,1.0,10.15,32.5,51.44,38.26
2018,12,17,16,0,44.0,19.0,1.0,9.0,25.0,41.82,29.33
2018,12,17,16,15,32.5,13.5,1.0,8.7,17.0,30.3,17.88
2018,12,17,16,30,21.0,8.0,1.0,8.4,9.0,17.05,0.0
2018,12,17,16,45,10.5,4.0,1.0,8.1,4.5,6.66,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.25,4.75,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.2,5.4,10.0,8.85,0.0
2018,12,18,7,45,156.0,23.0,1.15,6.05,38.0,21.08,5.95
2018,12,18,8,0,268.0,37.0,1.1,6.7,66.0,51.55,28.03
2018,12,18,8,15,462.5,38.0,1.2,7.35,114.0,90.53,51.4
2018,12,18,8,30,657.0,39.0,1.3,8.0,162.0,148.24,92.67
2018,12,18,8,45,704.5,42.0,1.45,8.6,201.0,193.9,132.84
2018,12,18,9,0,752.0,45.0,1.6,9.2,240.0,242.89,176.99
2018,12,18,9,15,778.0,48.0,1.55,9.7,275.5,288.27,218.73
2018,12,18,9,30,804.0,51.0,1.5,10.2,311.0,334.04,260.03
2018,12,18,9,45,820.0,55.0,1.4,10.65,342.5,377.41,298.4
2018,12,18,10,0,836.0,59.0,1.3,11.1,374.0,420.9,335.54
2018,12,18,10,15,851.0,60.0,1.3,11.5,399.5,458.12,367.11
2018,12,18,10,30,866.0,61.0,1.3,11.9,425.0,494.84,397.39
2018,12,18,10,45,875.5,62.0,1.25,12.3,444.0,527.14,423.16
2018,12,18,11,0,885.0,63.0,1.2,12.7,463.0,557.36,446.6
2018,12,18,11,15,891.0,63.0,1.2,12.9,475.0,582.21,466.11
2018,12,18,11,30,897.0,63.0,1.2,13.1,487.0,604.46,483.31
2018,12,18,11,45,898.5,63.5,1.2,13.35,491.5,621.8,496.45
2018,12,18,12,0,900.0,64.0,1.2,13.6,496.0,636.17,507.19
2018,12,18,12,15,899.5,63.5,1.25,13.7,493.5,645.1,514.53
2018,12,18,12,30,899.0,63.0,1.3,13.8,491.0,650.9,519.52
2018,12,18,12,45,791.0,85.0,1.35,13.9,456.0,613.53,491.1
2018,12,18,13,0,683.0,107.0,1.4,14.0,421.0,571.59,459.2
2018,12,18,13,15,549.5,128.5,1.4,14.0,375.0,504.85,407.72
2018,12,18,13,30,416.0,150.0,1.4,14.0,329.0,441.75,358.02
2018,12,18,13,45,318.0,154.0,1.4,14.0,286.5,374.22,304.8
2018,12,18,14,0,220.0,158.0,1.4,14.0,244.0,316.46,258.12
2018,12,18,14,15,228.0,146.0,1.35,13.8,229.0,304.92,249.59
2018,12,18,14,30,236.0,134.0,1.3,13.6,214.0,292.3,239.7
2018,12,18,14,45,244.5,118.0,1.25,13.45,193.5,273.95,224.9
2018,12,18,15,0,253.0,102.0,1.2,13.3,173.0,254.29,208.59
2018,12,18,15,15,368.0,78.5,1.2,13.3,164.5,283.76,231.73
2018,12,18,15,30,483.0,55.0,1.2,13.3,156.0,299.75,241.79
2018,12,18,15,45,461.0,46.0,1.05,11.95,125.5,263.46,209.37
2018,12,18,16,0,439.0,37.0,0.9,10.6,95.0,227.75,176.04
2018,12,18,16,15,366.5,28.5,0.95,10.2,65.0,176.37,125.1
2018,12,18,16,30,294.0,20.0,1.0,9.8,35.0,120.56,0.0
2018,12,18,16,45,147.0,10.0,1.05,9.35,17.5,48.14,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,19,7,15,4.0,3.0,1.05,6.25,3.0,0.0,0.0
2018,12,19,7,30,8.0,6.0,1.1,6.7,6.0,5.9,0.0
2018,12,19,7,45,4.0,17.5,1.1,7.1,17.5,16.95,4.09
2018,12,19,8,0,0.0,29.0,1.1,7.5,29.0,27.91,17.52
2018,12,19,8,15,0.0,44.0,1.2,7.95,44.0,42.29,30.55
2018,12,19,8,30,0.0,59.0,1.3,8.4,59.0,56.82,43.44
2018,12,19,8,45,1.0,73.0,1.4,8.8,73.5,70.72,55.6
2018,12,19,9,0,2.0,87.0,1.5,9.2,88.0,84.79,67.73
2018,12,19,9,15,18.0,98.5,1.6,9.7,104.5,101.1,81.2
2018,12,19,9,30,34.0,110.0,1.7,10.2,121.0,120.15,97.04
2018,12,19,9,45,24.5,103.5,1.8,10.7,112.0,111.54,89.78
2018,12,19,10,0,15.0,97.0,1.9,11.2,103.0,100.59,80.44
2018,12,19,10,15,8.0,101.0,2.0,11.55,104.0,101.86,81.37
2018,12,19,10,30,1.0,105.0,2.1,11.9,105.0,102.66,81.79
2018,12,19,10,45,12.5,130.0,2.25,12.2,135.5,133.74,107.74
2018,12,19,11,0,24.0,155.0,2.4,12.5,166.0,165.83,134.24
2018,12,19,11,15,37.0,164.0,2.5,12.75,181.5,187.16,151.78
2018,12,19,11,30,50.0,173.0,2.6,13.0,197.0,205.61,166.95
2018,12,19,11,45,39.0,177.0,2.75,13.25,195.5,204.58,165.73
2018,12,19,12,0,28.0,181.0,2.9,13.5,194.0,203.18,164.24
2018,12,19,12,15,33.5,182.0,2.85,13.65,198.0,208.71,168.81
2018,12,19,12,30,39.0,183.0,2.8,13.8,202.0,214.32,173.45
2018,12,19,12,45,49.0,172.5,2.8,13.9,195.5,210.06,170.31
2018,12,19,13,0,59.0,162.0,2.8,14.0,189.0,205.66,167.1
2018,12,19,13,15,35.0,141.5,2.65,13.95,157.5,168.17,135.97
2018,12,19,13,30,11.0,121.0,2.5,13.9,126.0,126.56,101.19
2018,12,19,13,45,80.5,108.5,2.4,13.9,140.5,167.03,136.64
2018,12,19,14,0,150.0,96.0,2.3,13.9,155.0,201.47,166.49
2018,12,19,14,15,342.0,80.5,2.05,13.7,201.0,303.52,252.68
2018,12,19,14,30,534.0,65.0,1.8,13.5,247.0,392.99,325.28
2018,12,19,14,45,483.5,70.0,1.5,13.3,221.5,359.47,296.12
2018,12,19,15,0,433.0,75.0,1.2,13.1,196.0,323.14,265.09
2018,12,19,15,15,558.5,59.0,1.2,13.1,191.5,357.1,290.64
2018,12,19,15,30,684.0,43.0,1.2,13.1,187.0,375.26,301.0
2018,12,19,15,45,617.5,38.5,0.85,12.15,147.5,318.15,250.78
2018,12,19,16,0,551.0,34.0,0.5,11.2,108.0,264.11,202.05
2018,12,19,16,15,425.0,27.5,0.4,11.0,72.0,191.14,134.73
2018,12,19,16,30,299.0,21.0,0.3,10.8,36.0,123.55,4.17
2018,12,19,16,45,149.5,10.5,0.25,10.6,18.0,49.45,0.0
2018,12,19,17,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,10.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
